ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 00:00,2,0.000,ALERT,213.74,303.88,59.965,1453525204,"201051344000645","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,313747.0,313747.0,13355,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525206,53636.00
01/23/2016 00:00,2,0.000,ALERT,212.61,300.27,59.949,1453525204,"274151322000085","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,585961.5,585961.5,7211,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525207,53637.00
01/23/2016 00:00,2,0.000,ALERT,213.96,303.88,59.954,1453525204,"201051344000633","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,305771.7,305771.7,13515,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525209,53638.00
01/23/2016 00:00,2,0.000,ALERT,213.51,304.18,59.954,1453525204,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,307252.0,307252.0,13477,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525211,53639.00
01/23/2016 00:00,2,0.000,ALERT,212.38,301.47,59.954,1453525204,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,311567.8,311567.8,18110,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525213,53640.00
01/23/2016 00:00,2,0.000,ALERT,212.16,301.47,59.954,1453525204,"274151322000052","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,593733.0,593733.0,7294,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525215,53641.00
01/23/2016 00:00,2,0.000,ALERT,212.61,301.77,59.954,1453525204,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,316492.6,316492.6,18101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525217,53642.00
01/23/2016 00:00,2,0.000,ALERT,212.38,301.77,59.954,1453525204,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,315207.1,315207.1,18088,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525219,53643.00
01/23/2016 00:00,2,0.000,ALERT,213.06,302.37,59.949,1453525204,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,309709.5,309709.5,18088,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525221,53644.00
01/23/2016 00:00,2,0.000,ALERT,212.16,301.17,59.944,1453525204,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,319044.8,319044.8,18079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525222,53645.00
01/23/2016 00:00,2,0.000,ALERT,212.16,299.67,59.938,1453525204,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,477778.0,477778.0,7558,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525224,53646.00
01/23/2016 00:00,2,0.000,ALERT,213.29,304.48,59.949,1453525204,"201051344000579","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,320406.3,320406.3,13488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525226,53647.00
01/23/2016 00:00,2,0.000,ALERT,212.38,301.77,59.944,1453525204,"201051344000890","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,317213.9,317213.9,18125,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525228,53648.00
01/23/2016 00:00,2,0.000,ALERT,212.61,301.17,59.938,1453525204,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,318994.5,318994.5,18110,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525230,53649.00
01/23/2016 00:00,2,0.000,ALERT,212.83,300.87,59.944,1453525204,"201051344000417","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,313078.5,313078.5,18184,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525231,53650.00
01/23/2016 00:00,2,0.000,ALERT,212.61,300.87,59.938,1453525204,"274151322000083","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,588041.5,588041.5,7311,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525233,53651.00
01/23/2016 00:00,2,0.000,ALERT,213.06,300.57,59.965,1453525204,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,624651.7,624651.7,7314,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525235,53652.00
01/23/2016 00:00,2,0.000,ALERT,213.29,304.48,59.944,1453525204,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,305047.0,305047.0,13377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525237,53653.00
01/23/2016 00:00,2,0.000,ALERT,212.38,301.47,59.922,1453525204,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,617645.8,617645.8,7280,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525239,53654.00
01/23/2016 00:00,2,0.000,ALERT,212.16,300.57,59.944,1453525204,"201051344001025","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,317093.9,317093.9,18085,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525242,53655.00
01/23/2016 00:00,2,0.000,ALERT,213.29,303.58,59.949,1453525204,"201051344000458","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,314830.2,314830.2,13470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525244,53656.00
01/23/2016 00:00,2,0.000,ALERT,213.96,303.58,59.981,1453525204,"201051344000853","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,312432.4,312432.4,13336,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525245,53657.00
01/23/2016 00:00,2,0.000,ALERT,212.61,301.17,59.949,1453525204,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,318682.7,318682.7,18083,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525247,53658.00
01/23/2016 00:00,2,0.000,ALERT,212.38,301.17,59.949,1453525204,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,316443.7,316443.7,18059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525249,53659.00
01/23/2016 00:00,2,0.000,ALERT,212.16,301.17,59.944,1453525204,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,320053.8,320053.8,18041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525251,53660.00
01/23/2016 00:00,2,0.000,ALERT,212.16,300.87,59.954,1453525204,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,313482.3,313482.3,18114,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525253,53661.00
01/23/2016 00:00,2,0.000,ALERT,211.70,299.07,59.944,1453525204,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,570931.9,570931.9,7182,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525254,53662.00
01/23/2016 00:00,2,0.000,ALERT,212.83,299.67,59.954,1453525204,"274151322000068","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,478003.9,478003.9,7601,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525256,53663.00
01/23/2016 00:00,2,0.000,ALERT,211.93,301.77,59.954,1453525204,"201051344001135","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,309906.0,309906.0,18106,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525258,53664.00
01/23/2016 00:00,2,0.000,ALERT,212.83,303.88,59.954,1453525204,"201051344000594","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,315806.7,315806.7,13504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525260,53665.00
01/23/2016 00:00,2,0.000,ALERT,212.16,301.17,59.949,1453525204,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,316421.8,316421.8,18101,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525262,53666.00
01/23/2016 00:00,2,0.000,ALERT,211.93,300.87,59.922,1453525204,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,583286.7,583286.7,7192,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525263,53667.00
01/23/2016 00:00,2,0.000,ALERT,213.51,302.68,59.981,1453525204,"201051344000867","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,305032.9,305032.9,13483,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525265,53668.00
01/23/2016 00:00,2,0.000,ALERT,212.16,301.47,59.975,1453525204,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,315030.7,315030.7,18069,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525267,53669.00
01/23/2016 00:00,2,0.000,ALERT,213.06,303.28,59.959,1453525204,"201051344000900","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,319011.5,319011.5,13304,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525269,53670.00
01/23/2016 00:00,2,0.000,ALERT,213.29,302.68,59.954,1453525204,"201051344000648","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,312599.4,312599.4,13394,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525271,53671.00
01/23/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1453525204,"201051344000569","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,320569.1,320569.1,13239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525272,53672.00
01/23/2016 00:00,2,0.000,ALERT,213.29,303.28,59.954,1453525204,"201051344001158","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,309937.3,309937.3,13512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525276,53673.00
01/23/2016 00:00,2,0.000,ALERT,213.74,304.18,60.002,1453525204,"201051344000576","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,313734.0,313734.0,13321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525278,53674.00
01/23/2016 00:00,2,0.000,ALERT,212.16,299.37,59.949,1453525204,"274151322000087","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,558436.0,558436.0,7217,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525280,53675.00
01/23/2016 00:00,2,0.000,ALERT,213.06,303.28,59.928,1453525204,"201051344000988","219011344069620",0.00,-5.00,0,298.47,305.08,0.0,0.0,0.000,304693.8,304693.8,13492,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453525281,53676.00
01/23/2016 00:00,2,0.000,ALERT,212.83,303.28,59.965,1453525204,"201051344000983","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,314969.6,314969.6,13394,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453525283,53677.00
01/23/2016 00:15,2,0.000,ALERT,213.51,302.98,60.002,1453526104,"201051344000645","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,313747.0,313747.0,13357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526106,53678.00
01/23/2016 00:15,2,0.000,ALERT,212.16,300.57,59.954,1453526104,"274151322000085","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,585961.5,585961.5,7213,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526108,53679.00
01/23/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1453526104,"201051344000633","219011344069620",0.00,-5.50,0,299.07,305.38,0.0,0.0,0.000,305771.7,305771.7,13517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526110,53680.00
01/23/2016 00:15,2,0.000,ALERT,213.06,302.98,60.002,1453526104,"201051344000469","219011344069620",0.00,-6.00,0,299.67,305.98,0.0,0.0,0.000,307252.0,307252.0,13479,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526111,53681.00
01/23/2016 00:15,2,0.000,ALERT,212.16,301.47,59.991,1453526104,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,311567.8,311567.8,18112,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526113,53682.00
01/23/2016 00:15,2,0.000,ALERT,211.93,301.77,60.023,1453526104,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,593733.0,593733.0,7296,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526115,53683.00
01/23/2016 00:15,2,0.000,ALERT,212.61,301.47,60.023,1453526104,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,316492.6,316492.6,18103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526117,53684.00
01/23/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1453526104,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,315207.1,315207.1,18090,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526119,53685.00
01/23/2016 00:15,2,0.000,ALERT,213.06,302.37,59.986,1453526104,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,309709.5,309709.5,18090,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526120,53686.00
01/23/2016 00:15,2,0.000,ALERT,212.16,301.47,59.986,1453526104,"201051344000955","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,319044.8,319044.8,18081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526122,53687.00
01/23/2016 00:15,2,0.000,ALERT,212.16,299.97,59.986,1453526104,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,477778.0,477778.0,7560,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526124,53688.00
01/23/2016 00:15,2,0.000,ALERT,212.83,303.58,59.986,1453526104,"201051344000579","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,320406.3,320406.3,13490,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526126,53689.00
01/23/2016 00:15,2,0.000,ALERT,212.38,301.47,59.986,1453526104,"201051344000890","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,317213.9,317213.9,18127,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526127,53690.00
01/23/2016 00:15,2,0.000,ALERT,212.61,301.17,59.986,1453526104,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,318994.5,318994.5,18112,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526129,53691.00
01/23/2016 00:15,2,0.000,ALERT,212.61,300.87,59.991,1453526104,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,313078.5,313078.5,18186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526131,53692.00
01/23/2016 00:15,2,0.000,ALERT,212.16,301.17,59.975,1453526104,"274151322000083","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,588041.5,588041.5,7313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526133,53693.00
01/23/2016 00:15,2,0.000,ALERT,212.83,301.17,59.996,1453526104,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,624651.7,624651.7,7316,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526135,53694.00
01/23/2016 00:15,2,0.000,ALERT,213.06,303.88,59.986,1453526104,"201051344000868","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,305047.0,305047.0,13379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526137,53695.00
01/23/2016 00:15,2,0.000,ALERT,212.16,302.07,59.959,1453526104,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,617645.8,617645.8,7282,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526139,53696.00
01/23/2016 00:15,2,0.000,ALERT,212.83,302.98,59.981,1453526104,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.78,0.0,0.0,0.000,304693.8,304693.8,13494,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526141,53697.00
01/23/2016 00:15,2,0.000,ALERT,212.38,300.87,59.975,1453526104,"201051344001025","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,317093.9,317093.9,18087,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526143,53698.00
01/23/2016 00:15,2,0.000,ALERT,213.06,303.28,59.981,1453526104,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,314830.2,314830.2,13472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526144,53699.00
01/23/2016 00:15,2,0.000,ALERT,213.74,303.28,59.996,1453526104,"201051344000853","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,312432.4,312432.4,13338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526146,53700.00
01/23/2016 00:15,2,0.000,ALERT,212.83,301.17,59.986,1453526104,"201051344000685","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,318682.7,318682.7,18085,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526148,53701.00
01/23/2016 00:15,2,0.000,ALERT,212.83,301.17,59.954,1453526104,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,316443.7,316443.7,18061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526150,53702.00
01/23/2016 00:15,2,0.000,ALERT,213.06,301.77,60.007,1453526104,"201051344001145","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,320053.8,320053.8,18043,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526152,53703.00
01/23/2016 00:15,2,0.000,ALERT,212.61,300.57,59.933,1453526104,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,313482.3,313482.3,18116,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526153,53704.00
01/23/2016 00:15,2,0.000,ALERT,211.93,300.87,59.970,1453526104,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,570931.9,570931.9,7184,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526155,53705.00
01/23/2016 00:15,2,0.000,ALERT,213.06,300.27,59.970,1453526104,"274151322000068","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,478003.9,478003.9,7603,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526157,53706.00
01/23/2016 00:15,2,0.000,ALERT,212.16,301.17,59.970,1453526104,"201051344001135","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,309906.0,309906.0,18108,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526159,53707.00
01/23/2016 00:15,2,0.000,ALERT,212.83,303.58,59.959,1453526104,"201051344000594","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,315806.7,315806.7,13506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526161,53708.00
01/23/2016 00:15,2,0.000,ALERT,212.38,300.87,59.970,1453526104,"201051344001203","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,316421.8,316421.8,18103,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526162,53709.00
01/23/2016 00:15,2,0.000,ALERT,212.16,301.47,59.959,1453526104,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,583286.7,583286.7,7194,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526164,53710.00
01/23/2016 00:15,2,0.000,ALERT,213.51,302.68,59.954,1453526104,"201051344000867","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,305032.9,305032.9,13485,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526166,53711.00
01/23/2016 00:15,2,0.000,ALERT,212.38,301.17,59.949,1453526104,"201051344001093","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,315030.7,315030.7,18071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526168,53712.00
01/23/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1453526104,"201051344000900","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,319011.5,319011.5,13306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526170,53713.00
01/23/2016 00:15,2,0.000,ALERT,213.29,302.68,59.970,1453526104,"201051344000648","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,312599.4,312599.4,13396,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526172,53714.00
01/23/2016 00:15,2,0.000,ALERT,213.29,303.58,59.954,1453526104,"201051344000569","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,320569.1,320569.1,13241,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526173,53715.00
01/23/2016 00:15,2,0.000,ALERT,213.06,303.28,59.965,1453526104,"201051344000983","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,314969.6,314969.6,13396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526175,53716.00
01/23/2016 00:15,2,0.000,ALERT,213.29,303.28,59.965,1453526104,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,309937.3,309937.3,13514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453526177,53717.00
01/23/2016 00:15,2,0.000,ALERT,213.74,303.88,59.944,1453526104,"201051344000576","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,313734.0,313734.0,13323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526179,53718.00
01/23/2016 00:15,2,0.000,ALERT,212.16,299.97,59.970,1453526104,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,558436.0,558436.0,7219,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453526181,53719.00
01/23/2016 00:30,2,0.000,ALERT,213.29,302.98,59.986,1453527003,"201051344000645","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,313747.0,313747.0,13359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527005,53720.00
01/23/2016 00:30,2,0.000,ALERT,211.70,299.37,59.975,1453527003,"274151322000085","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,585961.5,585961.5,7215,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527007,53721.00
01/23/2016 00:30,2,0.000,ALERT,213.51,302.68,59.991,1453527003,"201051344000633","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,305771.7,305771.7,13519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527009,53722.00
01/23/2016 00:30,2,0.000,ALERT,212.83,302.98,60.018,1453527003,"201051344000469","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,307252.0,307252.0,13481,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527011,53723.00
01/23/2016 00:30,2,0.000,ALERT,211.70,300.87,59.975,1453527003,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,311567.8,311567.8,18114,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527013,53724.00
01/23/2016 00:30,2,0.000,ALERT,211.25,299.07,59.981,1453527003,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,593733.0,593733.0,7298,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527014,53725.00
01/23/2016 00:30,2,0.000,ALERT,212.16,301.17,59.975,1453527003,"201051344000585","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,316492.6,316492.6,18105,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527016,53726.00
01/23/2016 00:30,2,0.000,ALERT,211.93,301.47,59.991,1453527003,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,315207.1,315207.1,18092,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527018,53727.00
01/23/2016 00:30,2,0.000,ALERT,212.61,302.07,60.034,1453527003,"201051344000582","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,309709.5,309709.5,18092,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527020,53728.00
01/23/2016 00:30,2,0.000,ALERT,211.70,301.17,59.938,1453527003,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,319044.8,319044.8,18083,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527021,53729.00
01/23/2016 00:30,2,0.000,ALERT,211.70,298.77,59.991,1453527003,"274151322000094","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,477778.0,477778.0,7562,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527023,53730.00
01/23/2016 00:30,2,0.000,ALERT,212.83,302.98,59.981,1453527003,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,320406.3,320406.3,13492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527025,53731.00
01/23/2016 00:30,2,0.000,ALERT,211.93,301.47,60.002,1453527003,"201051344000890","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,317213.9,317213.9,18129,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527027,53732.00
01/23/2016 00:30,2,0.000,ALERT,211.93,300.87,59.981,1453527003,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,318994.5,318994.5,18114,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527029,53733.00
01/23/2016 00:30,2,0.000,ALERT,212.16,300.87,59.996,1453527003,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,313078.5,313078.5,18188,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527031,53734.00
01/23/2016 00:30,2,0.000,ALERT,211.93,299.97,59.954,1453527003,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,588041.5,588041.5,7315,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527033,53735.00
01/23/2016 00:30,2,0.000,ALERT,212.38,299.37,59.970,1453527003,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,624651.7,624651.7,7318,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527034,53736.00
01/23/2016 00:30,2,0.000,ALERT,212.83,302.98,59.975,1453527003,"201051344000868","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,305047.0,305047.0,13381,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527036,53737.00
01/23/2016 00:30,2,0.000,ALERT,211.70,300.57,59.975,1453527003,"274151322000095","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,617645.8,617645.8,7284,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527038,53738.00
01/23/2016 00:30,2,0.000,ALERT,212.61,302.07,59.975,1453527003,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.78,0.0,0.0,0.000,304693.8,304693.8,13496,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527040,53739.00
01/23/2016 00:30,2,0.000,ALERT,211.70,300.27,59.970,1453527003,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,317093.9,317093.9,18089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527042,53740.00
01/23/2016 00:30,2,0.000,ALERT,212.61,302.37,59.965,1453527003,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,314830.2,314830.2,13474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527043,53741.00
01/23/2016 00:30,2,0.000,ALERT,213.51,302.37,59.965,1453527003,"201051344000853","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,312432.4,312432.4,13340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527045,53742.00
01/23/2016 00:30,2,0.000,ALERT,212.38,301.17,59.965,1453527003,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,318682.7,318682.7,18087,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527047,53743.00
01/23/2016 00:30,2,0.000,ALERT,212.16,300.57,59.986,1453527003,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,316443.7,316443.7,18063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527049,53744.00
01/23/2016 00:30,2,0.000,ALERT,212.38,301.47,59.944,1453527003,"201051344001145","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,320053.8,320053.8,18045,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527051,53745.00
01/23/2016 00:30,2,0.000,ALERT,212.16,300.57,59.922,1453527003,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,313482.3,313482.3,18118,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527052,53746.00
01/23/2016 00:30,2,0.000,ALERT,211.48,299.67,59.970,1453527003,"274151322000088","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,570931.9,570931.9,7186,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527054,53747.00
01/23/2016 00:30,2,0.000,ALERT,212.61,299.07,59.949,1453527003,"274151322000068","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,478003.9,478003.9,7605,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527056,53748.00
01/23/2016 00:30,2,0.000,ALERT,211.70,301.17,59.959,1453527003,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,309906.0,309906.0,18110,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527058,53749.00
01/23/2016 00:30,2,0.000,ALERT,212.38,302.98,59.965,1453527003,"201051344000594","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,315806.7,315806.7,13508,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527060,53750.00
01/23/2016 00:30,2,0.000,ALERT,212.16,301.17,59.949,1453527003,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,316421.8,316421.8,18105,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527061,53751.00
01/23/2016 00:30,2,0.000,ALERT,211.48,299.07,59.933,1453527003,"274151322000054","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,583286.7,583286.7,7196,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527063,53752.00
01/23/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1453527003,"201051344000867","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,305032.9,305032.9,13487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527065,53753.00
01/23/2016 00:30,2,0.000,ALERT,211.93,300.87,60.012,1453527003,"201051344001093","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,315030.7,315030.7,18073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527067,53754.00
01/23/2016 00:30,2,0.000,ALERT,212.61,302.37,59.965,1453527003,"201051344000900","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,319011.5,319011.5,13308,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527069,53755.00
01/23/2016 00:30,2,0.000,ALERT,212.83,301.47,59.970,1453527003,"201051344000648","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,312599.4,312599.4,13398,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527070,53756.00
01/23/2016 00:30,2,0.000,ALERT,212.83,302.98,59.965,1453527003,"201051344000569","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,320569.1,320569.1,13243,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527072,53757.00
01/23/2016 00:30,2,0.000,ALERT,212.61,302.37,59.970,1453527003,"201051344000983","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,314969.6,314969.6,13398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527074,53758.00
01/23/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1453527003,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,309937.3,309937.3,13516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527076,53759.00
01/23/2016 00:30,2,0.000,ALERT,213.06,302.68,59.959,1453527003,"201051344000576","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,313734.0,313734.0,13325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527078,53760.00
01/23/2016 00:30,2,0.000,ALERT,211.70,298.17,60.007,1453527003,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,558436.0,558436.0,7221,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527079,53761.00
01/23/2016 00:45,2,0.000,ALERT,213.74,303.58,59.986,1453527903,"201051344000645","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,313747.0,313747.0,13361,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527905,53762.00
01/23/2016 00:45,2,0.000,ALERT,212.38,301.17,60.012,1453527903,"274151322000085","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,585961.5,585961.5,7217,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527907,53763.00
01/23/2016 00:45,2,0.000,ALERT,213.74,303.28,59.991,1453527903,"201051344000633","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,305771.7,305771.7,13521,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527909,53764.00
01/23/2016 00:45,2,0.000,ALERT,213.29,303.58,59.954,1453527903,"201051344000469","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,307252.0,307252.0,13483,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527911,53765.00
01/23/2016 00:45,2,0.000,ALERT,212.61,302.07,59.981,1453527903,"201051344000646","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,311567.8,311567.8,18116,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527913,53766.00
01/23/2016 00:45,2,0.000,ALERT,212.16,302.07,59.991,1453527903,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,593733.0,593733.0,7300,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527915,53767.00
01/23/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1453527903,"201051344000585","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,316492.6,316492.6,18107,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527916,53768.00
01/23/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1453527903,"201051344001230","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,315207.1,315207.1,18094,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527918,53769.00
01/23/2016 00:45,2,0.000,ALERT,213.29,303.28,60.018,1453527903,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,309709.5,309709.5,18094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527920,53770.00
01/23/2016 00:45,2,0.000,ALERT,212.38,302.07,59.970,1453527903,"201051344000955","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,319044.8,319044.8,18085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527922,53771.00
01/23/2016 00:45,2,0.000,ALERT,212.16,300.27,59.970,1453527903,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,477778.0,477778.0,7564,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527924,53772.00
01/23/2016 00:45,2,0.000,ALERT,213.29,304.78,59.975,1453527903,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,320406.3,320406.3,13494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527926,53773.00
01/23/2016 00:45,2,0.000,ALERT,212.61,302.37,59.933,1453527903,"201051344000890","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,317213.9,317213.9,18131,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527927,53774.00
01/23/2016 00:45,2,0.000,ALERT,212.61,301.77,59.981,1453527903,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,318994.5,318994.5,18116,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527929,53775.00
01/23/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1453527903,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,313078.5,313078.5,18190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527931,53776.00
01/23/2016 00:45,2,0.000,ALERT,212.16,300.87,59.975,1453527903,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,588041.5,588041.5,7317,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527933,53777.00
01/23/2016 00:45,2,0.000,ALERT,212.83,301.47,59.975,1453527903,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,624651.7,624651.7,7320,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527935,53778.00
01/23/2016 00:45,2,0.000,ALERT,213.06,304.18,59.959,1453527903,"201051344000868","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,305047.0,305047.0,13383,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527937,53779.00
01/23/2016 00:45,2,0.000,ALERT,212.38,302.37,59.986,1453527903,"274151322000095","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,617645.8,617645.8,7286,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527938,53780.00
01/23/2016 00:45,2,0.000,ALERT,212.83,303.28,59.981,1453527903,"201051344000988","219011344069620",0.00,-5.00,0,297.87,305.08,0.0,0.0,0.000,304693.8,304693.8,13498,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527940,53781.00
