ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 00:45,2,0.000,ALERT,212.38,300.87,59.949,1453527903,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,317093.9,317093.9,18091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527942,53782.00
01/23/2016 00:45,2,0.000,ALERT,213.06,303.58,59.981,1453527903,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,314830.2,314830.2,13476,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527944,53783.00
01/23/2016 00:45,2,0.000,ALERT,213.74,303.58,59.975,1453527903,"201051344000853","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,312432.4,312432.4,13342,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527946,53784.00
01/23/2016 00:45,2,0.000,ALERT,213.06,302.07,59.959,1453527903,"201051344000685","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,318682.7,318682.7,18089,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527948,53785.00
01/23/2016 00:45,2,0.000,ALERT,212.83,301.77,59.991,1453527903,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,316443.7,316443.7,18065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527949,53786.00
01/23/2016 00:45,2,0.000,ALERT,213.06,302.37,59.975,1453527903,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,320053.8,320053.8,18047,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527951,53787.00
01/23/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1453527903,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,313482.3,313482.3,18120,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527953,53788.00
01/23/2016 00:45,2,0.000,ALERT,211.93,301.17,59.975,1453527903,"274151322000088","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,570931.9,570931.9,7188,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527955,53789.00
01/23/2016 00:45,2,0.000,ALERT,212.83,300.57,59.975,1453527903,"274151322000068","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,478003.9,478003.9,7607,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527957,53790.00
01/23/2016 00:45,2,0.000,ALERT,212.38,302.07,60.018,1453527903,"201051344001135","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,309906.0,309906.0,18112,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527959,53791.00
01/23/2016 00:45,2,0.000,ALERT,212.83,303.88,59.996,1453527903,"201051344000594","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,315806.7,315806.7,13510,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527960,53792.00
01/23/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1453527903,"201051344001203","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,316421.8,316421.8,18107,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527962,53793.00
01/23/2016 00:45,2,0.000,ALERT,212.16,301.47,60.002,1453527903,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,583286.7,583286.7,7198,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527964,53794.00
01/23/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1453527903,"201051344000867","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,305032.9,305032.9,13489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527966,53795.00
01/23/2016 00:45,2,0.000,ALERT,212.38,302.07,59.986,1453527903,"201051344001093","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,315030.7,315030.7,18075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527968,53796.00
01/23/2016 00:45,2,0.000,ALERT,213.06,303.58,59.991,1453527903,"201051344000900","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,319011.5,319011.5,13310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527969,53797.00
01/23/2016 00:45,2,0.000,ALERT,213.29,302.68,59.991,1453527903,"201051344000648","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,312599.4,312599.4,13400,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527971,53798.00
01/23/2016 00:45,2,0.000,ALERT,213.06,303.88,59.986,1453527903,"201051344000569","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,320569.1,320569.1,13245,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527973,53799.00
01/23/2016 00:45,2,0.000,ALERT,213.06,303.58,60.023,1453527903,"201051344000983","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,314969.6,314969.6,13400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527975,53800.00
01/23/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1453527903,"201051344001158","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,309937.3,309937.3,13518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527976,53801.00
01/23/2016 00:45,2,0.000,ALERT,213.74,304.18,59.944,1453527903,"201051344000576","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,313734.0,313734.0,13327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453527978,53802.00
01/23/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1453527903,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,558436.0,558436.0,7223,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453527980,53803.00
01/23/2016 01:00,2,0.000,ALERT,214.64,304.78,59.970,1453528803,"201051344000645","219011344069620",0.00,-5.00,0,300.87,306.58,0.0,0.0,0.000,313747.0,313747.0,13363,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528805,53804.00
01/23/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1453528803,"274151322000085","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,585961.5,585961.5,7219,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528807,53805.00
01/23/2016 01:00,2,0.000,ALERT,214.87,304.78,59.975,1453528803,"201051344000633","219011344069620",0.00,-5.50,0,299.37,305.98,0.0,0.0,0.000,305771.7,305771.7,13523,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528808,53806.00
01/23/2016 01:00,2,0.000,ALERT,214.19,304.78,59.996,1453528803,"201051344000469","219011344069620",0.00,-6.00,0,299.97,306.28,0.0,0.0,0.000,307252.0,307252.0,13485,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528810,53807.00
01/23/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1453528803,"201051344000646","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,311567.8,311567.8,18118,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528812,53808.00
01/23/2016 01:00,2,0.000,ALERT,212.83,302.07,59.944,1453528803,"274151322000052","219011344069620",0.00,-5.50,0,297.87,304.18,0.0,0.0,0.000,593733.0,593733.0,7302,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528814,53809.00
01/23/2016 01:00,2,0.000,ALERT,213.74,303.28,59.959,1453528803,"201051344000585","219011344069620",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,316492.6,316492.6,18109,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528816,53810.00
01/23/2016 01:00,2,0.000,ALERT,213.51,303.58,59.975,1453528803,"201051344001230","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,315207.1,315207.1,18096,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528817,53811.00
01/23/2016 01:00,2,0.000,ALERT,214.19,304.18,59.965,1453528803,"201051344000582","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,309709.5,309709.5,18096,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528819,53812.00
01/23/2016 01:00,2,0.000,ALERT,213.96,304.18,59.981,1453528803,"201051344000955","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,319044.8,319044.8,18087,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528821,53813.00
01/23/2016 01:00,2,0.000,ALERT,213.74,303.28,59.970,1453528803,"274151322000094","219011344069620",0.00,-6.00,0,297.57,304.18,0.0,0.0,0.000,477778.0,477778.0,7566,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528823,53814.00
01/23/2016 01:00,2,0.000,ALERT,214.19,305.38,59.965,1453528803,"201051344000579","219011344069620",0.00,-5.00,0,301.47,308.09,0.0,0.0,0.000,320406.3,320406.3,13496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528825,53815.00
01/23/2016 01:00,2,0.000,ALERT,213.96,304.18,59.970,1453528803,"201051344000890","219011344069620",0.00,-5.00,0,299.97,306.28,0.0,0.0,0.000,317213.9,317213.9,18133,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528826,53816.00
01/23/2016 01:00,2,0.000,ALERT,214.41,304.18,59.970,1453528803,"201051344000438","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,318994.5,318994.5,18118,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528828,53817.00
01/23/2016 01:00,2,0.000,ALERT,214.41,303.58,59.959,1453528803,"201051344000417","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,313078.5,313078.5,18192,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453528830,53818.00
01/23/2016 01:00,2,0.000,ALERT,213.96,303.58,59.965,1453528803,"274151322000083","219011344069620",0.00,-5.00,0,298.17,305.38,0.0,0.0,0.000,588041.5,588041.5,7319,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528832,53819.00
01/23/2016 01:00,2,0.000,ALERT,214.41,303.28,59.959,1453528803,"274151322000076","219011344069620",0.00,-5.00,0,297.87,305.68,0.0,0.0,0.000,624651.7,624651.7,7322,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528834,53820.00
01/23/2016 01:00,2,0.000,ALERT,214.19,305.38,59.944,1453528803,"201051344000868","219011344069620",0.00,-5.50,0,301.77,308.09,0.0,0.0,0.000,305047.0,305047.0,13385,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528836,53821.00
01/23/2016 01:00,2,0.000,ALERT,213.96,304.78,59.965,1453528803,"274151322000095","219011344069620",0.00,-6.00,0,299.07,305.68,0.0,0.0,0.000,617645.8,617645.8,7288,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453528838,53822.00
01/23/2016 01:00,2,0.000,ALERT,213.96,304.48,60.002,1453528803,"201051344000988","219011344069620",0.00,-5.00,0,298.47,306.58,0.0,0.0,0.000,304693.8,304693.8,13500,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528839,53823.00
01/23/2016 01:00,2,0.000,ALERT,214.19,303.28,59.959,1453528803,"201051344001025","219011344069620",0.00,-6.00,0,298.77,305.98,0.0,0.0,0.000,317093.9,317093.9,18093,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528841,53824.00
01/23/2016 01:00,2,0.000,ALERT,214.19,304.78,59.965,1453528803,"201051344000458","219011344069620",0.00,-3.50,0,301.17,307.78,0.0,0.0,0.000,314830.2,314830.2,13478,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528843,53825.00
01/23/2016 01:00,2,0.000,ALERT,214.64,304.48,60.002,1453528803,"201051344000853","219011344069620",0.00,-5.50,0,300.87,307.18,0.0,0.0,0.000,312432.4,312432.4,13344,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453528845,53826.00
01/23/2016 01:00,2,0.000,ALERT,214.64,304.18,59.959,1453528803,"201051344000685","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,318682.7,318682.7,18091,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528846,53827.00
01/23/2016 01:00,2,0.000,ALERT,214.41,303.58,59.975,1453528803,"201051344000917","219011344069620",0.00,-3.50,0,298.17,304.78,0.0,0.0,0.000,316443.7,316443.7,18067,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528848,53828.00
01/23/2016 01:00,2,0.000,ALERT,214.64,304.48,59.959,1453528803,"201051344001145","219011344069620",0.00,-5.50,0,299.97,305.98,0.0,0.0,0.000,320053.8,320053.8,18049,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528850,53829.00
01/23/2016 01:00,2,0.000,ALERT,214.19,303.28,59.965,1453528803,"201051344000651","219011344069620",0.00,-6.50,0,298.77,305.08,0.0,0.0,0.000,313482.3,313482.3,18122,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528852,53830.00
01/23/2016 01:00,2,0.000,ALERT,212.38,301.47,59.944,1453528803,"274151322000088","219011344069620",0.00,-4.00,0,297.57,304.48,0.0,0.0,0.000,570931.9,570931.9,7190,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528854,53831.00
01/23/2016 01:00,2,0.000,ALERT,213.51,301.17,59.949,1453528803,"274151322000068","219011344069620",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,478003.9,478003.9,7609,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528856,53832.00
01/23/2016 01:00,2,0.000,ALERT,212.83,302.37,59.996,1453528803,"201051344001135","219011344069620",0.00,-5.50,0,299.67,305.98,0.0,0.0,0.000,309906.0,309906.0,18114,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528858,53833.00
01/23/2016 01:00,2,0.000,ALERT,213.74,305.08,59.954,1453528803,"201051344000594","219011344069620",0.00,-5.50,0,300.57,307.48,0.0,0.0,0.000,315806.7,315806.7,13512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528859,53834.00
01/23/2016 01:00,2,0.000,ALERT,213.29,302.07,59.959,1453528803,"201051344001203","219011344069620",0.00,-6.00,0,299.07,306.88,0.0,0.0,0.000,316421.8,316421.8,18109,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453528861,53835.00
01/23/2016 01:00,2,0.000,ALERT,212.83,302.07,59.981,1453528803,"274151322000054","219011344069620",0.00,-4.00,0,297.87,305.08,0.0,0.0,0.000,583286.7,583286.7,7200,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528863,53836.00
01/23/2016 01:00,2,0.000,ALERT,214.41,304.18,59.975,1453528803,"201051344000867","219011344069620",0.00,-3.50,0,300.27,307.48,0.0,0.0,0.000,305032.9,305032.9,13491,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528865,53837.00
01/23/2016 01:00,2,0.000,ALERT,213.29,302.37,59.949,1453528803,"201051344001093","219011344069620",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,315030.7,315030.7,18077,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528866,53838.00
01/23/2016 01:00,2,0.000,ALERT,213.96,304.48,59.991,1453528803,"201051344000900","219011344069620",0.00,-5.50,0,300.57,306.88,0.0,0.0,0.000,319011.5,319011.5,13312,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528868,53839.00
01/23/2016 01:00,2,0.000,ALERT,214.19,303.88,59.912,1453528803,"201051344000648","219011344069620",0.00,-6.50,0,300.27,307.18,0.0,0.0,0.000,312599.4,312599.4,13402,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528870,53840.00
01/23/2016 01:00,2,0.000,ALERT,213.96,305.08,59.959,1453528803,"201051344000569","219011344069620",0.00,-5.50,0,301.47,308.09,0.0,0.0,0.000,320569.1,320569.1,13247,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528872,53841.00
01/23/2016 01:00,2,0.000,ALERT,213.96,304.48,59.938,1453528803,"201051344000983","219011344069620",0.00,-5.00,0,301.17,307.48,0.0,0.0,0.000,314969.6,314969.6,13402,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453528874,53842.00
01/23/2016 01:00,2,0.000,ALERT,214.19,304.48,59.959,1453528803,"201051344001158","219011344069620",0.00,-6.00,0,300.27,306.88,0.0,0.0,0.000,309937.3,309937.3,13520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528875,53843.00
01/23/2016 01:00,2,0.000,ALERT,214.41,305.08,59.954,1453528803,"201051344000576","219011344069620",0.00,-5.50,0,300.87,307.48,0.0,0.0,0.000,313734.0,313734.0,13329,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528877,53844.00
01/23/2016 01:00,2,0.000,ALERT,213.06,300.87,59.933,1453528803,"274151322000087","219011344069620",0.00,-3.50,0,296.66,303.88,0.0,0.0,0.000,558436.0,558436.0,7225,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453528879,53845.00
01/23/2016 01:15,2,0.000,ALERT,214.41,304.48,59.959,1453529703,"201051344000645","219011344069620",0.00,-5.00,0,303.28,307.18,0.0,0.0,0.000,313747.0,313747.0,13365,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529705,53846.00
01/23/2016 01:15,2,0.000,ALERT,213.29,302.07,59.959,1453529703,"274151322000085","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,585961.5,585961.5,7221,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529707,53847.00
01/23/2016 01:15,2,0.000,ALERT,214.87,304.78,59.975,1453529703,"201051344000633","219011344069620",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,305771.7,305771.7,13525,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529709,53848.00
01/23/2016 01:15,2,0.000,ALERT,213.96,304.48,59.965,1453529703,"201051344000469","219011344069620",0.00,-6.00,0,302.07,307.18,0.0,0.0,0.000,307252.0,307252.0,13487,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529711,53849.00
01/23/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1453529703,"201051344000646","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,311567.8,311567.8,18120,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529713,53850.00
01/23/2016 01:15,2,0.000,ALERT,212.83,302.98,59.986,1453529703,"274151322000052","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,593733.0,593733.0,7304,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529714,53851.00
01/23/2016 01:15,2,0.000,ALERT,213.74,303.28,59.970,1453529703,"201051344000585","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,316492.6,316492.6,18111,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529716,53852.00
01/23/2016 01:15,2,0.000,ALERT,213.51,303.28,59.970,1453529703,"201051344001230","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,315207.1,315207.1,18098,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529718,53853.00
01/23/2016 01:15,2,0.000,ALERT,213.96,303.88,59.965,1453529703,"201051344000582","219011344069620",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,309709.5,309709.5,18098,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529720,53854.00
01/23/2016 01:15,2,0.000,ALERT,213.06,302.68,59.970,1453529703,"201051344000955","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,319044.8,319044.8,18089,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529722,53855.00
01/23/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1453529703,"274151322000094","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,477778.0,477778.0,7568,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529723,53856.00
01/23/2016 01:15,2,0.000,ALERT,214.19,305.38,59.959,1453529703,"201051344000579","219011344069620",0.00,-5.50,0,303.58,307.48,0.0,0.0,0.000,320406.3,320406.3,13498,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529725,53857.00
01/23/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1453529703,"201051344000890","219011344069620",0.00,-5.00,0,301.17,306.88,0.0,0.0,0.000,317213.9,317213.9,18135,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529727,53858.00
01/23/2016 01:15,2,0.000,ALERT,213.51,302.68,59.975,1453529703,"201051344000438","219011344069620",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,318994.5,318994.5,18120,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529729,53859.00
01/23/2016 01:15,2,0.000,ALERT,213.74,302.68,60.007,1453529703,"201051344000417","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,313078.5,313078.5,18194,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529731,53860.00
01/23/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1453529703,"274151322000083","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,588041.5,588041.5,7321,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529733,53861.00
01/23/2016 01:15,2,0.000,ALERT,213.74,302.07,59.975,1453529703,"274151322000076","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,624651.7,624651.7,7324,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529735,53862.00
01/23/2016 01:15,2,0.000,ALERT,214.19,305.38,59.991,1453529703,"201051344000868","219011344069620",0.00,-5.50,0,303.58,307.48,0.0,0.0,0.000,305047.0,305047.0,13387,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529737,53863.00
01/23/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1453529703,"274151322000095","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,617645.8,617645.8,7290,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529738,53864.00
01/23/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1453529703,"201051344000988","219011344069620",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,304693.8,304693.8,13502,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529740,53865.00
01/23/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1453529703,"201051344001025","219011344069620",0.00,-6.00,0,300.27,306.58,0.0,0.0,0.000,317093.9,317093.9,18095,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529742,53866.00
01/23/2016 01:15,2,0.000,ALERT,213.96,304.78,59.970,1453529703,"201051344000458","219011344069620",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,314830.2,314830.2,13480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529744,53867.00
01/23/2016 01:15,2,0.000,ALERT,214.41,304.18,59.970,1453529703,"201051344000853","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,312432.4,312432.4,13346,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529746,53868.00
01/23/2016 01:15,2,0.000,ALERT,213.74,302.98,59.970,1453529703,"201051344000685","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,318682.7,318682.7,18093,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529748,53869.00
01/23/2016 01:15,2,0.000,ALERT,213.51,302.37,59.970,1453529703,"201051344000917","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,316443.7,316443.7,18069,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529749,53870.00
01/23/2016 01:15,2,0.000,ALERT,213.74,303.28,59.954,1453529703,"201051344001145","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,320053.8,320053.8,18051,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529751,53871.00
01/23/2016 01:15,2,0.000,ALERT,213.51,302.37,59.949,1453529703,"201051344000651","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,313482.3,313482.3,18124,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529753,53872.00
01/23/2016 01:15,2,0.000,ALERT,212.61,302.68,59.959,1453529703,"274151322000088","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,570931.9,570931.9,7192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529755,53873.00
01/23/2016 01:15,2,0.000,ALERT,213.96,301.77,59.975,1453529703,"274151322000068","219011344069620",0.00,-4.00,0,299.67,302.68,0.0,0.0,0.000,478003.9,478003.9,7611,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529757,53874.00
01/23/2016 01:15,2,0.000,ALERT,213.06,302.98,59.959,1453529703,"201051344001135","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,309906.0,309906.0,18116,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529759,53875.00
01/23/2016 01:15,2,0.000,ALERT,213.74,304.78,59.965,1453529703,"201051344000594","219011344069620",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,315806.7,315806.7,13514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529761,53876.00
01/23/2016 01:15,2,0.000,ALERT,213.51,302.98,59.965,1453529703,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,316421.8,316421.8,18111,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529762,53877.00
01/23/2016 01:15,2,0.000,ALERT,213.06,302.37,59.975,1453529703,"274151322000054","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,583286.7,583286.7,7202,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529764,53878.00
01/23/2016 01:15,2,0.000,ALERT,214.41,304.18,59.965,1453529703,"201051344000867","219011344069620",0.00,-4.00,0,301.77,306.88,0.0,0.0,0.000,305032.9,305032.9,13493,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529766,53879.00
01/23/2016 01:15,2,0.000,ALERT,213.51,303.28,59.965,1453529703,"201051344001093","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,315030.7,315030.7,18079,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529768,53880.00
01/23/2016 01:15,2,0.000,ALERT,213.96,304.48,59.965,1453529703,"201051344000900","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,319011.5,319011.5,13314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529770,53881.00
01/23/2016 01:15,2,0.000,ALERT,214.41,304.18,59.970,1453529703,"201051344000648","219011344069620",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,312599.4,312599.4,13404,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529772,53882.00
01/23/2016 01:15,2,0.000,ALERT,214.19,305.08,59.922,1453529703,"201051344000569","219011344069620",0.00,-5.50,0,303.28,307.48,0.0,0.0,0.000,320569.1,320569.1,13249,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529773,53883.00
01/23/2016 01:15,2,0.000,ALERT,213.96,304.78,59.959,1453529703,"201051344000983","219011344069620",0.00,-5.00,0,302.68,307.18,0.0,0.0,0.000,314969.6,314969.6,13404,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529775,53884.00
01/23/2016 01:15,2,0.000,ALERT,214.41,304.78,59.954,1453529703,"201051344001158","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,309937.3,309937.3,13522,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529777,53885.00
01/23/2016 01:15,2,0.000,ALERT,214.64,305.38,59.959,1453529703,"201051344000576","219011344069620",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,313734.0,313734.0,13331,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453529779,53886.00
01/23/2016 01:15,2,0.000,ALERT,213.06,301.47,59.954,1453529703,"274151322000087","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,558436.0,558436.0,7227,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453529781,53887.00
01/23/2016 01:30,2,0.000,ALERT,214.19,304.18,59.986,1453530603,"201051344000645","219011344069620",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,313747.0,313747.0,13367,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530605,53888.00
01/23/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1453530603,"274151322000085","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,585961.5,585961.5,7223,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530607,53889.00
01/23/2016 01:30,2,0.000,ALERT,214.41,303.88,59.970,1453530603,"201051344000633","219011344069620",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,305771.7,305771.7,13527,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530609,53890.00
01/23/2016 01:30,2,0.000,ALERT,213.96,304.18,59.970,1453530603,"201051344000469","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,307252.0,307252.0,13489,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530611,53891.00
01/23/2016 01:30,2,0.000,ALERT,213.06,302.98,59.970,1453530603,"201051344000646","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,311567.8,311567.8,18122,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530613,53892.00
01/23/2016 01:30,2,0.000,ALERT,212.61,302.37,59.965,1453530603,"274151322000052","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,593733.0,593733.0,7306,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530614,53893.00
01/23/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1453530603,"201051344000585","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,316492.6,316492.6,18113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530616,53894.00
01/23/2016 01:30,2,0.000,ALERT,213.29,302.98,60.002,1453530603,"201051344001230","219011344069620",0.00,-5.50,0,301.47,304.78,0.0,0.0,0.000,315207.1,315207.1,18100,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530618,53895.00
01/23/2016 01:30,2,0.000,ALERT,213.96,303.88,59.970,1453530603,"201051344000582","219011344069620",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,309709.5,309709.5,18100,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530620,53896.00
01/23/2016 01:30,2,0.000,ALERT,212.83,302.37,59.970,1453530603,"201051344000955","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,319044.8,319044.8,18091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530622,53897.00
01/23/2016 01:30,2,0.000,ALERT,212.61,302.07,59.965,1453530603,"274151322000094","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,477778.0,477778.0,7570,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530624,53898.00
01/23/2016 01:30,2,0.000,ALERT,213.74,304.48,59.970,1453530603,"201051344000579","219011344069620",0.00,-5.00,0,303.28,307.48,0.0,0.0,0.000,320406.3,320406.3,13500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530626,53899.00
01/23/2016 01:30,2,0.000,ALERT,213.06,302.98,59.954,1453530603,"201051344000890","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,317213.9,317213.9,18137,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530627,53900.00
01/23/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1453530603,"201051344000438","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,318994.5,318994.5,18122,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530629,53901.00
01/23/2016 01:30,2,0.000,ALERT,213.51,302.07,59.965,1453530603,"201051344000417","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,313078.5,313078.5,18196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530631,53902.00
01/23/2016 01:30,2,0.000,ALERT,212.83,303.28,59.959,1453530603,"274151322000083","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,588041.5,588041.5,7323,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530633,53903.00
01/23/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1453530603,"274151322000076","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,624651.7,624651.7,7326,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530635,53904.00
01/23/2016 01:30,2,0.000,ALERT,213.51,304.48,59.970,1453530603,"201051344000868","219011344069620",0.00,-5.50,0,303.28,307.18,0.0,0.0,0.000,305047.0,305047.0,13389,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530637,53905.00
01/23/2016 01:30,2,0.000,ALERT,212.83,303.58,59.965,1453530603,"274151322000095","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,617645.8,617645.8,7292,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530638,53906.00
01/23/2016 01:30,2,0.000,ALERT,213.51,303.88,59.965,1453530603,"201051344000988","219011344069620",0.00,-5.00,0,299.97,306.28,0.0,0.0,0.000,304693.8,304693.8,13504,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530640,53907.00
01/23/2016 01:30,2,0.000,ALERT,213.06,301.77,60.007,1453530603,"201051344001025","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,317093.9,317093.9,18097,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530642,53908.00
01/23/2016 01:30,2,0.000,ALERT,213.74,304.18,59.970,1453530603,"201051344000458","219011344069620",0.00,-3.50,0,302.68,307.18,0.0,0.0,0.000,314830.2,314830.2,13482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530644,53909.00
01/23/2016 01:30,2,0.000,ALERT,214.41,303.88,59.975,1453530603,"201051344000853","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,312432.4,312432.4,13348,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530645,53910.00
01/23/2016 01:30,2,0.000,ALERT,213.74,302.68,59.975,1453530603,"201051344000685","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,318682.7,318682.7,18095,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530647,53911.00
01/23/2016 01:30,2,0.000,ALERT,213.51,302.37,59.981,1453530603,"201051344000917","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,316443.7,316443.7,18071,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530649,53912.00
01/23/2016 01:30,2,0.000,ALERT,213.74,303.28,59.954,1453530603,"201051344001145","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,320053.8,320053.8,18053,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530651,53913.00
01/23/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1453530603,"201051344000651","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,313482.3,313482.3,18126,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530653,53914.00
01/23/2016 01:30,2,0.000,ALERT,212.61,302.07,59.970,1453530603,"274151322000088","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,570931.9,570931.9,7194,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530655,53915.00
01/23/2016 01:30,2,0.000,ALERT,213.51,301.47,59.970,1453530603,"274151322000068","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,478003.9,478003.9,7613,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530656,53916.00
01/23/2016 01:30,2,0.000,ALERT,213.06,302.98,59.975,1453530603,"201051344001135","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,309906.0,309906.0,18118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530658,53917.00
01/23/2016 01:30,2,0.000,ALERT,213.51,304.78,59.986,1453530603,"201051344000594","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,315806.7,315806.7,13516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530660,53918.00
01/23/2016 01:30,2,0.000,ALERT,213.29,302.37,59.970,1453530603,"201051344001203","219011344069620",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,316421.8,316421.8,18113,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530662,53919.00
01/23/2016 01:30,2,0.000,ALERT,212.61,302.98,59.981,1453530603,"274151322000054","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,583286.7,583286.7,7204,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530664,53920.00
01/23/2016 01:30,2,0.000,ALERT,213.96,303.58,59.991,1453530603,"201051344000867","219011344069620",0.00,-4.00,0,302.07,306.88,0.0,0.0,0.000,305032.9,305032.9,13495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530665,53921.00
01/23/2016 01:30,2,0.000,ALERT,213.06,302.68,59.981,1453530603,"201051344001093","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,315030.7,315030.7,18081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530667,53922.00
01/23/2016 01:30,2,0.000,ALERT,213.29,303.88,59.986,1453530603,"201051344000900","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,319011.5,319011.5,13316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530669,53923.00
01/23/2016 01:30,2,0.000,ALERT,213.74,303.28,59.975,1453530603,"201051344000648","219011344069620",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,312599.4,312599.4,13406,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530671,53924.00
01/23/2016 01:30,2,0.000,ALERT,213.51,304.48,59.986,1453530603,"201051344000569","219011344069620",0.00,-5.50,0,303.58,307.48,0.0,0.0,0.000,320569.1,320569.1,13251,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530673,53925.00
01/23/2016 01:30,2,0.000,ALERT,213.51,304.18,60.018,1453530603,"201051344000983","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,314969.6,314969.6,13406,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530674,53926.00
