ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 01:30,2,0.000,ALERT,213.74,303.88,59.954,1453530603,"201051344001158","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,309937.3,309937.3,13524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530676,53927.00
01/23/2016 01:30,2,0.000,ALERT,213.96,304.48,59.975,1453530603,"201051344000576","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,313734.0,313734.0,13333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453530678,53928.00
01/23/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1453530603,"274151322000087","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,558436.0,558436.0,7229,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453530680,53929.00
01/23/2016 01:45,2,0.000,ALERT,211.93,300.87,59.986,1453531503,"201051344000645","219011344069620",0.00,-5.00,0,299.67,306.28,0.0,0.0,0.000,313747.0,313747.0,13369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531505,53930.00
01/23/2016 01:45,2,0.000,ALERT,210.57,299.07,59.981,1453531503,"274151322000085","219011344069620",0.00,-4.00,0,297.87,304.18,0.0,0.0,0.000,585961.5,585961.5,7225,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531507,53931.00
01/23/2016 01:45,2,0.000,ALERT,212.16,300.87,59.975,1453531503,"201051344000633","219011344069620",0.00,-5.50,0,298.17,305.98,0.0,0.0,0.000,305771.7,305771.7,13529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531508,53932.00
01/23/2016 01:45,2,0.000,ALERT,211.48,300.87,59.970,1453531503,"201051344000469","219011344069620",0.00,-6.50,0,298.77,305.98,0.0,0.0,0.000,307252.0,307252.0,13491,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453531510,53933.00
01/23/2016 01:45,2,0.000,ALERT,210.80,299.67,59.970,1453531503,"201051344000646","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,311567.8,311567.8,18124,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531512,53934.00
01/23/2016 01:45,2,0.000,ALERT,210.12,299.37,59.975,1453531503,"274151322000052","219011344069620",0.00,-5.00,0,297.57,304.48,0.0,0.0,0.000,593733.0,593733.0,7308,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453531514,53935.00
01/23/2016 01:45,2,0.000,ALERT,211.25,299.97,59.975,1453531503,"201051344000585","219011344069620",0.00,-5.00,0,298.17,304.48,0.0,0.0,0.000,316492.6,316492.6,18115,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453531515,53936.00
01/23/2016 01:45,2,0.000,ALERT,210.80,299.97,59.928,1453531503,"201051344001230","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,315207.1,315207.1,18102,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531517,53937.00
01/23/2016 01:45,2,0.000,ALERT,211.48,300.57,59.970,1453531503,"201051344000582","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,309709.5,309709.5,18102,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531519,53938.00
01/23/2016 01:45,2,0.000,ALERT,210.57,299.37,59.944,1453531503,"201051344000955","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,319044.8,319044.8,18093,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531521,53939.00
01/23/2016 01:45,2,0.000,ALERT,210.57,298.77,59.965,1453531503,"274151322000094","219011344069620",0.00,-6.00,0,297.26,303.58,0.0,0.0,0.000,477778.0,477778.0,7572,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453531523,53940.00
01/23/2016 01:45,2,0.000,ALERT,211.48,301.47,59.954,1453531503,"201051344000579","219011344069620",0.00,-5.00,0,300.27,307.18,0.0,0.0,0.000,320406.3,320406.3,13502,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531524,53941.00
01/23/2016 01:45,2,0.000,ALERT,210.57,299.97,59.965,1453531503,"201051344000890","219011344069620",0.00,-5.00,0,299.07,305.68,0.0,0.0,0.000,317213.9,317213.9,18139,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531526,53942.00
01/23/2016 01:45,2,0.000,ALERT,211.03,299.67,59.944,1453531503,"201051344000438","219011344069620",0.00,-6.00,0,298.47,304.78,0.0,0.0,0.000,318994.5,318994.5,18124,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531528,53943.00
01/23/2016 01:45,2,0.000,ALERT,211.03,298.77,59.965,1453531503,"201051344000417","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,313078.5,313078.5,18198,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453531530,53944.00
01/23/2016 01:45,2,0.000,ALERT,210.57,299.67,59.975,1453531503,"274151322000083","219011344069620",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,588041.5,588041.5,7325,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531532,53945.00
01/23/2016 01:45,2,0.000,ALERT,211.03,299.07,59.949,1453531503,"274151322000076","219011344069620",0.00,-5.00,0,297.57,304.78,0.0,0.0,0.000,624651.7,624651.7,7328,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531534,53946.00
01/23/2016 01:45,2,0.000,ALERT,211.25,301.47,59.970,1453531503,"201051344000868","219011344069620",0.00,-5.50,0,300.57,307.18,0.0,0.0,0.000,305047.0,305047.0,13391,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531536,53947.00
01/23/2016 01:45,2,0.000,ALERT,210.57,300.57,59.970,1453531503,"274151322000095","219011344069620",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,617645.8,617645.8,7294,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531537,53948.00
01/23/2016 01:45,2,0.000,ALERT,211.03,300.57,59.981,1453531503,"201051344000988","219011344069620",0.00,-5.00,0,297.26,305.98,0.0,0.0,0.000,304693.8,304693.8,13506,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531539,53949.00
01/23/2016 01:45,2,0.000,ALERT,210.57,298.77,59.965,1453531503,"201051344001025","219011344069620",0.00,-6.50,0,297.87,305.08,0.0,0.0,0.000,317093.9,317093.9,18099,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531541,53950.00
01/23/2016 01:45,2,0.000,ALERT,211.25,300.87,59.975,1453531503,"201051344000458","219011344069620",0.00,-3.50,0,299.67,306.88,0.0,0.0,0.000,314830.2,314830.2,13484,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531543,53951.00
01/23/2016 01:45,2,0.000,ALERT,211.93,300.87,59.975,1453531503,"201051344000853","219011344069620",0.00,-5.50,0,299.67,306.28,0.0,0.0,0.000,312432.4,312432.4,13350,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453531545,53952.00
01/23/2016 01:45,2,0.000,ALERT,211.25,299.67,60.012,1453531503,"201051344000685","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,318682.7,318682.7,18097,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531546,53953.00
01/23/2016 01:45,2,0.000,ALERT,211.25,299.37,59.970,1453531503,"201051344000917","219011344069620",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,316443.7,316443.7,18073,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531548,53954.00
01/23/2016 01:45,2,0.000,ALERT,211.48,299.97,59.970,1453531503,"201051344001145","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,320053.8,320053.8,18055,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531550,53955.00
01/23/2016 01:45,2,0.000,ALERT,211.03,299.07,59.975,1453531503,"201051344000651","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,313482.3,313482.3,18128,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531552,53956.00
01/23/2016 01:45,2,0.000,ALERT,210.12,299.37,59.949,1453531503,"274151322000088","219011344069620",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,570931.9,570931.9,7196,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531554,53957.00
01/23/2016 01:45,2,0.000,ALERT,211.03,298.17,59.965,1453531503,"274151322000068","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,478003.9,478003.9,7615,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531555,53958.00
01/23/2016 01:45,2,0.000,ALERT,210.57,299.67,59.970,1453531503,"201051344001135","219011344069620",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,309906.0,309906.0,18120,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531557,53959.00
01/23/2016 01:45,2,0.000,ALERT,211.25,301.47,59.975,1453531503,"201051344000594","219011344069620",0.00,-5.50,0,299.37,306.58,0.0,0.0,0.000,315806.7,315806.7,13518,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453531559,53960.00
01/23/2016 01:45,2,0.000,ALERT,211.03,299.07,59.970,1453531503,"201051344001203","219011344069620",0.00,-6.00,0,298.47,305.98,0.0,0.0,0.000,316421.8,316421.8,18115,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531561,53961.00
01/23/2016 01:45,2,0.000,ALERT,210.35,299.67,59.975,1453531503,"274151322000054","219011344069620",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,583286.7,583286.7,7206,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531563,53962.00
01/23/2016 01:45,2,0.000,ALERT,211.70,300.27,59.981,1453531503,"201051344000867","219011344069620",0.00,-4.00,0,299.07,306.58,0.0,0.0,0.000,305032.9,305032.9,13497,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531564,53963.00
01/23/2016 01:45,2,0.000,ALERT,210.80,299.37,59.975,1453531503,"201051344001093","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,315030.7,315030.7,18083,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531566,53964.00
01/23/2016 01:45,2,0.000,ALERT,211.03,300.57,59.965,1453531503,"201051344000900","219011344069620",0.00,-5.50,0,299.37,305.98,0.0,0.0,0.000,319011.5,319011.5,13318,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531568,53965.00
01/23/2016 01:45,2,0.000,ALERT,211.70,300.57,59.970,1453531503,"201051344000648","219011344069620",0.00,-6.50,0,299.07,306.28,0.0,0.0,0.000,312599.4,312599.4,13408,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531570,53966.00
01/23/2016 01:45,2,0.000,ALERT,211.25,301.47,59.981,1453531503,"201051344000569","219011344069620",0.00,-5.50,0,300.27,307.18,0.0,0.0,0.000,320569.1,320569.1,13253,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531572,53967.00
01/23/2016 01:45,2,0.000,ALERT,211.48,301.17,59.965,1453531503,"201051344000983","219011344069620",0.00,-5.00,0,299.97,306.58,0.0,0.0,0.000,314969.6,314969.6,13408,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531574,53968.00
01/23/2016 01:45,2,0.000,ALERT,211.48,300.87,59.970,1453531503,"201051344001158","219011344069620",0.00,-6.00,0,299.37,305.98,0.0,0.0,0.000,309937.3,309937.3,13526,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531575,53969.00
01/23/2016 01:45,2,0.000,ALERT,211.70,301.47,59.970,1453531503,"201051344000576","219011344069620",0.00,-5.50,0,299.97,306.58,0.0,0.0,0.000,313734.0,313734.0,13335,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531577,53970.00
01/23/2016 01:45,2,0.000,ALERT,210.57,297.87,59.970,1453531503,"274151322000087","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,558436.0,558436.0,7231,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453531579,53971.00
01/23/2016 02:00,2,0.000,ALERT,211.93,300.87,59.928,1453532403,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,313747.0,313747.0,13371,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532405,53972.00
01/23/2016 02:00,2,0.000,ALERT,210.80,299.67,59.938,1453532403,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,585961.5,585961.5,7227,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532407,53973.00
01/23/2016 02:00,2,0.000,ALERT,211.93,300.57,59.954,1453532403,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,305771.7,305771.7,13531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453532409,53974.00
01/23/2016 02:00,2,0.000,ALERT,211.48,301.17,59.954,1453532403,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,307252.0,307252.0,13493,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532411,53975.00
01/23/2016 02:00,2,0.000,ALERT,211.25,300.27,59.986,1453532403,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,311567.8,311567.8,18126,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453532412,53976.00
01/23/2016 02:00,2,0.000,ALERT,210.35,299.37,59.949,1453532403,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,593733.0,593733.0,7310,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532415,53977.00
01/23/2016 02:00,2,0.000,ALERT,211.48,300.27,59.959,1453532403,"201051344000585","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,316492.6,316492.6,18117,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532416,53978.00
01/23/2016 02:00,2,0.000,ALERT,211.25,300.57,59.938,1453532403,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,315207.1,315207.1,18104,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532418,53979.00
01/23/2016 02:00,2,0.000,ALERT,211.93,301.17,59.954,1453532403,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,309709.5,309709.5,18104,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532420,53980.00
01/23/2016 02:00,2,0.000,ALERT,211.03,300.27,59.949,1453532403,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,319044.8,319044.8,18095,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532422,53981.00
01/23/2016 02:00,2,0.000,ALERT,210.57,298.77,59.928,1453532403,"274151322000094","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,477778.0,477778.0,7574,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532423,53982.00
01/23/2016 02:00,2,0.000,ALERT,211.48,301.77,59.912,1453532403,"201051344000579","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,320406.3,320406.3,13504,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532426,53983.00
01/23/2016 02:00,2,0.000,ALERT,211.25,300.57,59.907,1453532403,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,317213.9,317213.9,18141,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532427,53984.00
01/23/2016 02:00,2,0.000,ALERT,211.25,299.97,59.970,1453532403,"201051344000438","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,318994.5,318994.5,18126,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532429,53985.00
01/23/2016 02:00,2,0.000,ALERT,211.70,299.67,59.949,1453532403,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,313078.5,313078.5,18200,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532431,53986.00
01/23/2016 02:00,2,0.000,ALERT,210.80,299.37,59.938,1453532403,"274151322000083","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,588041.5,588041.5,7327,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532433,53987.00
01/23/2016 02:00,2,0.000,ALERT,211.25,299.07,59.938,1453532403,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,624651.7,624651.7,7330,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532435,53988.00
01/23/2016 02:00,2,0.000,ALERT,211.48,301.47,59.938,1453532403,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,305047.0,305047.0,13393,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532436,53989.00
01/23/2016 02:00,2,0.000,ALERT,210.57,299.97,59.896,1453532403,"274151322000095","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,617645.8,617645.8,7296,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532438,53990.00
01/23/2016 02:00,2,0.000,ALERT,211.03,300.57,59.938,1453532403,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,304693.8,304693.8,13508,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453532440,53991.00
01/23/2016 02:00,2,0.000,ALERT,211.25,299.67,59.949,1453532403,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,317093.9,317093.9,18101,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532442,53992.00
01/23/2016 02:00,2,0.000,ALERT,211.25,301.17,59.944,1453532403,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,314830.2,314830.2,13486,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532444,53993.00
01/23/2016 02:00,2,0.000,ALERT,211.93,300.87,59.944,1453532403,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,312432.4,312432.4,13352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532445,53994.00
01/23/2016 02:00,2,0.000,ALERT,211.70,300.27,59.949,1453532403,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,318682.7,318682.7,18099,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532447,53995.00
01/23/2016 02:00,2,0.000,ALERT,211.48,299.67,59.938,1453532403,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,316443.7,316443.7,18075,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532449,53996.00
01/23/2016 02:00,2,0.000,ALERT,211.70,300.57,59.949,1453532403,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,320053.8,320053.8,18057,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532451,53997.00
01/23/2016 02:00,2,0.000,ALERT,211.25,299.67,59.944,1453532403,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,313482.3,313482.3,18130,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532453,53998.00
01/23/2016 02:00,2,0.000,ALERT,210.35,299.07,59.933,1453532403,"274151322000088","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,570931.9,570931.9,7198,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532455,53999.00
01/23/2016 02:00,2,0.000,ALERT,211.48,298.77,59.944,1453532403,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,478003.9,478003.9,7617,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532456,54000.00
01/23/2016 02:00,2,0.000,ALERT,211.03,300.27,59.922,1453532403,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,309906.0,309906.0,18122,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453532458,54001.00
01/23/2016 02:00,2,0.000,ALERT,210.80,301.17,59.949,1453532403,"201051344000594","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,315806.7,315806.7,13520,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532460,54002.00
01/23/2016 02:00,2,0.000,ALERT,211.25,299.97,59.996,1453532403,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,316421.8,316421.8,18117,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532462,54003.00
01/23/2016 02:00,2,0.000,ALERT,210.57,299.67,59.933,1453532403,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,583286.7,583286.7,7208,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532464,54004.00
01/23/2016 02:00,2,0.000,ALERT,211.48,300.27,59.965,1453532403,"201051344000867","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,305032.9,305032.9,13499,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532465,54005.00
01/23/2016 02:00,2,0.000,ALERT,211.25,299.97,59.907,1453532403,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,315030.7,315030.7,18085,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453532467,54006.00
01/23/2016 02:00,2,0.000,ALERT,211.25,301.17,59.981,1453532403,"201051344000900","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,319011.5,319011.5,13320,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532469,54007.00
01/23/2016 02:00,2,0.000,ALERT,211.48,299.97,59.944,1453532403,"201051344000648","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,312599.4,312599.4,13410,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532471,54008.00
01/23/2016 02:00,2,0.000,ALERT,211.48,301.77,59.912,1453532403,"201051344000569","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,320569.1,320569.1,13255,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532473,54009.00
01/23/2016 02:00,2,0.000,ALERT,211.25,301.17,59.938,1453532403,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,314969.6,314969.6,13410,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532474,54010.00
01/23/2016 02:00,2,0.000,ALERT,211.48,300.87,59.933,1453532403,"201051344001158","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,309937.3,309937.3,13528,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532476,54011.00
01/23/2016 02:00,2,0.000,ALERT,211.93,301.77,59.928,1453532403,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,313734.0,313734.0,13337,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453532478,54012.00
01/23/2016 02:00,2,0.000,ALERT,210.57,297.87,59.944,1453532403,"274151322000087","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,558436.0,558436.0,7233,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453532480,54013.00
01/23/2016 02:15,2,0.000,ALERT,212.38,302.37,59.981,1453533303,"201051344000645","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,313747.0,313747.0,13373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533305,54014.00
01/23/2016 02:15,2,0.000,ALERT,211.03,299.97,59.975,1453533303,"274151322000085","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,585961.5,585961.5,7229,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533307,54015.00
01/23/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1453533303,"201051344000633","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,305771.7,305771.7,13533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533309,54016.00
01/23/2016 02:15,2,0.000,ALERT,211.93,302.37,59.975,1453533303,"201051344000469","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,307252.0,307252.0,13495,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533311,54017.00
01/23/2016 02:15,2,0.000,ALERT,211.25,300.57,59.975,1453533303,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,311567.8,311567.8,18128,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533312,54018.00
01/23/2016 02:15,2,0.000,ALERT,210.80,300.27,59.981,1453533303,"274151322000052","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,593733.0,593733.0,7312,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533314,54019.00
01/23/2016 02:15,2,0.000,ALERT,211.48,300.57,59.981,1453533303,"201051344000585","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,316492.6,316492.6,18119,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533316,54020.00
01/23/2016 02:15,2,0.000,ALERT,211.25,300.57,59.975,1453533303,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,315207.1,315207.1,18106,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533318,54021.00
01/23/2016 02:15,2,0.000,ALERT,211.70,301.17,59.959,1453533303,"201051344000582","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,309709.5,309709.5,18106,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533320,54022.00
01/23/2016 02:15,2,0.000,ALERT,210.80,300.27,59.975,1453533303,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,319044.8,319044.8,18097,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453533321,54023.00
01/23/2016 02:15,2,0.000,ALERT,210.80,299.07,59.981,1453533303,"274151322000094","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,477778.0,477778.0,7576,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533323,54024.00
01/23/2016 02:15,2,0.000,ALERT,211.93,302.68,59.981,1453533303,"201051344000579","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,320406.3,320406.3,13506,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533325,54025.00
01/23/2016 02:15,2,0.000,ALERT,211.03,300.87,60.007,1453533303,"201051344000890","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,317213.9,317213.9,18143,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533327,54026.00
01/23/2016 02:15,2,0.000,ALERT,211.03,299.97,59.981,1453533303,"201051344000438","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,318994.5,318994.5,18128,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533329,54027.00
01/23/2016 02:15,2,0.000,ALERT,211.25,299.67,59.949,1453533303,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,313078.5,313078.5,18202,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533331,54028.00
01/23/2016 02:15,2,0.000,ALERT,211.03,299.67,60.012,1453533303,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,588041.5,588041.5,7329,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533332,54029.00
01/23/2016 02:15,2,0.000,ALERT,211.70,299.97,59.975,1453533303,"274151322000076","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,624651.7,624651.7,7332,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533334,54030.00
01/23/2016 02:15,2,0.000,ALERT,211.70,302.37,59.986,1453533303,"201051344000868","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,305047.0,305047.0,13395,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533336,54031.00
01/23/2016 02:15,2,0.000,ALERT,211.03,300.57,59.975,1453533303,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,617645.8,617645.8,7298,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533338,54032.00
01/23/2016 02:15,2,0.000,ALERT,211.70,301.77,59.970,1453533303,"201051344000988","219011344069620",0.00,-5.50,0,296.66,303.58,0.0,0.0,0.000,304693.8,304693.8,13510,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533340,54033.00
01/23/2016 02:15,2,0.000,ALERT,210.80,299.37,59.928,1453533303,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,317093.9,317093.9,18103,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533342,54034.00
01/23/2016 02:15,2,0.000,ALERT,211.70,301.77,59.944,1453533303,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,314830.2,314830.2,13488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533343,54035.00
01/23/2016 02:15,2,0.000,ALERT,212.38,301.77,59.970,1453533303,"201051344000853","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,312432.4,312432.4,13354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533345,54036.00
01/23/2016 02:15,2,0.000,ALERT,211.48,299.97,59.975,1453533303,"201051344000685","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,318682.7,318682.7,18101,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533347,54037.00
01/23/2016 02:15,2,0.000,ALERT,211.25,299.67,59.975,1453533303,"201051344000917","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,316443.7,316443.7,18077,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533349,54038.00
01/23/2016 02:15,2,0.000,ALERT,211.25,300.57,59.965,1453533303,"201051344001145","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,320053.8,320053.8,18059,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533351,54039.00
01/23/2016 02:15,2,0.000,ALERT,211.25,299.67,59.975,1453533303,"201051344000651","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,313482.3,313482.3,18132,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453533353,54040.00
01/23/2016 02:15,2,0.000,ALERT,210.80,299.37,59.970,1453533303,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,570931.9,570931.9,7200,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533355,54041.00
01/23/2016 02:15,2,0.000,ALERT,211.70,299.07,59.970,1453533303,"274151322000068","219011344069620",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,478003.9,478003.9,7619,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533356,54042.00
01/23/2016 02:15,2,0.000,ALERT,210.80,300.27,59.970,1453533303,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,309906.0,309906.0,18124,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533358,54043.00
01/23/2016 02:15,2,0.000,ALERT,211.48,302.37,59.970,1453533303,"201051344000594","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,315806.7,315806.7,13522,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533360,54044.00
01/23/2016 02:15,2,0.000,ALERT,211.25,299.97,59.965,1453533303,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,316421.8,316421.8,18119,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453533362,54045.00
01/23/2016 02:15,2,0.000,ALERT,210.80,299.67,59.959,1453533303,"274151322000054","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,583286.7,583286.7,7210,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533363,54046.00
01/23/2016 02:15,2,0.000,ALERT,212.16,301.47,59.996,1453533303,"201051344000867","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,305032.9,305032.9,13501,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453533365,54047.00
01/23/2016 02:15,2,0.000,ALERT,211.03,299.97,59.965,1453533303,"201051344001093","219011344069620",0.00,-4.00,0,298.47,301.47,0.0,0.0,0.000,315030.7,315030.7,18087,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533367,54048.00
01/23/2016 02:15,2,0.000,ALERT,211.70,301.77,59.970,1453533303,"201051344000900","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,319011.5,319011.5,13322,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533369,54049.00
01/23/2016 02:15,2,0.000,ALERT,212.16,301.17,59.944,1453533303,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,312599.4,312599.4,13412,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453533371,54050.00
01/23/2016 02:15,2,0.000,ALERT,211.93,302.07,59.991,1453533303,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,320569.1,320569.1,13257,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453533373,54051.00
01/23/2016 02:15,2,0.000,ALERT,211.93,302.07,59.975,1453533303,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,314969.6,314969.6,13412,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453533374,54052.00
01/23/2016 02:15,2,0.000,ALERT,211.93,302.07,59.970,1453533303,"201051344001158","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,309937.3,309937.3,13530,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533376,54053.00
01/23/2016 02:15,2,0.000,ALERT,212.16,301.77,59.970,1453533303,"201051344000576","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,313734.0,313734.0,13339,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533378,54054.00
01/23/2016 02:15,2,0.000,ALERT,211.25,298.77,59.970,1453533303,"274151322000087","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,558436.0,558436.0,7235,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453533380,54055.00
01/23/2016 02:30,2,0.000,ALERT,212.16,301.77,59.954,1453534203,"201051344000645","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,313747.0,313747.0,13375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534205,54056.00
01/23/2016 02:30,2,0.000,ALERT,210.80,299.37,59.965,1453534203,"274151322000085","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,585961.5,585961.5,7231,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534207,54057.00
01/23/2016 02:30,2,0.000,ALERT,212.38,301.17,59.986,1453534203,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,305771.7,305771.7,13535,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534209,54058.00
01/23/2016 02:30,2,0.000,ALERT,211.70,301.47,59.959,1453534203,"201051344000469","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,307252.0,307252.0,13497,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534211,54059.00
01/23/2016 02:30,2,0.000,ALERT,211.25,300.57,59.981,1453534203,"201051344000646","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,311567.8,311567.8,18130,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534213,54060.00
01/23/2016 02:30,2,0.000,ALERT,210.57,299.07,59.970,1453534203,"274151322000052","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,593733.0,593733.0,7314,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534215,54061.00
01/23/2016 02:30,2,0.000,ALERT,211.48,300.57,59.970,1453534203,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,316492.6,316492.6,18121,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534216,54062.00
01/23/2016 02:30,2,0.000,ALERT,211.25,300.57,60.028,1453534203,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,315207.1,315207.1,18108,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534218,54063.00
01/23/2016 02:30,2,0.000,ALERT,211.93,301.17,59.981,1453534203,"201051344000582","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,309709.5,309709.5,18108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534220,54064.00
01/23/2016 02:30,2,0.000,ALERT,210.80,300.27,59.970,1453534203,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,319044.8,319044.8,18099,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534222,54065.00
01/23/2016 02:30,2,0.000,ALERT,210.57,298.17,59.970,1453534203,"274151322000094","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,477778.0,477778.0,7578,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534224,54066.00
01/23/2016 02:30,2,0.000,ALERT,211.70,302.07,59.975,1453534203,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,320406.3,320406.3,13508,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534225,54067.00
01/23/2016 02:30,2,0.000,ALERT,211.25,300.57,59.975,1453534203,"201051344000890","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,317213.9,317213.9,18145,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534227,54068.00
01/23/2016 02:30,2,0.000,ALERT,211.48,299.97,60.012,1453534203,"201051344000438","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,318994.5,318994.5,18130,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534229,54069.00
01/23/2016 02:30,2,0.000,ALERT,211.48,299.67,59.959,1453534203,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,313078.5,313078.5,18204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534231,54070.00
01/23/2016 02:30,2,0.000,ALERT,210.80,299.37,59.959,1453534203,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,588041.5,588041.5,7331,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534233,54071.00
01/23/2016 02:30,2,0.000,ALERT,211.48,299.37,59.970,1453534203,"274151322000076","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,624651.7,624651.7,7334,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534234,54072.00
