ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 02:30,2,0.000,ALERT,211.70,302.37,59.975,1453534203,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,305047.0,305047.0,13397,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534236,54073.00
01/23/2016 02:30,2,0.000,ALERT,210.80,300.27,59.981,1453534203,"274151322000095","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,617645.8,617645.8,7300,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534238,54074.00
01/23/2016 02:30,2,0.000,ALERT,211.48,301.17,59.970,1453534203,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,304693.8,304693.8,13512,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534240,54075.00
01/23/2016 02:30,2,0.000,ALERT,211.03,299.37,59.981,1453534203,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,317093.9,317093.9,18105,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534242,54076.00
01/23/2016 02:30,2,0.000,ALERT,211.48,301.47,59.986,1453534203,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,314830.2,314830.2,13490,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534243,54077.00
01/23/2016 02:30,2,0.000,ALERT,212.16,301.47,59.981,1453534203,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,312432.4,312432.4,13356,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534245,54078.00
01/23/2016 02:30,2,0.000,ALERT,211.70,299.97,59.970,1453534203,"201051344000685","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,318682.7,318682.7,18103,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534247,54079.00
01/23/2016 02:30,2,0.000,ALERT,211.48,299.97,59.981,1453534203,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,316443.7,316443.7,18079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534249,54080.00
01/23/2016 02:30,2,0.000,ALERT,211.70,300.87,59.996,1453534203,"201051344001145","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,320053.8,320053.8,18061,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534251,54081.00
01/23/2016 02:30,2,0.000,ALERT,211.48,299.67,59.975,1453534203,"201051344000651","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,313482.3,313482.3,18134,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534253,54082.00
01/23/2016 02:30,2,0.000,ALERT,210.57,298.47,60.012,1453534203,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,570931.9,570931.9,7202,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534254,54083.00
01/23/2016 02:30,2,0.000,ALERT,211.70,299.07,59.970,1453534203,"274151322000068","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,478003.9,478003.9,7621,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534256,54084.00
01/23/2016 02:30,2,0.000,ALERT,211.03,300.27,59.970,1453534203,"201051344001135","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,309906.0,309906.0,18126,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534258,54085.00
01/23/2016 02:30,2,0.000,ALERT,211.25,302.07,59.975,1453534203,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,315806.7,315806.7,13524,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534260,54086.00
01/23/2016 02:30,2,0.000,ALERT,211.48,299.97,59.970,1453534203,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,316421.8,316421.8,18121,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534262,54087.00
01/23/2016 02:30,2,0.000,ALERT,210.80,299.67,59.981,1453534203,"274151322000054","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,583286.7,583286.7,7212,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534263,54088.00
01/23/2016 02:30,2,0.000,ALERT,211.93,300.87,59.965,1453534203,"201051344000867","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,305032.9,305032.9,13503,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534265,54089.00
01/23/2016 02:30,2,0.000,ALERT,211.48,300.27,59.975,1453534203,"201051344001093","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,315030.7,315030.7,18089,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534267,54090.00
01/23/2016 02:30,2,0.000,ALERT,211.48,301.47,59.970,1453534203,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319011.5,319011.5,13324,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534269,54091.00
01/23/2016 02:30,2,0.000,ALERT,211.70,300.87,59.970,1453534203,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,312599.4,312599.4,13414,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534270,54092.00
01/23/2016 02:30,2,0.000,ALERT,211.70,302.07,59.970,1453534203,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,320569.1,320569.1,13259,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534272,54093.00
01/23/2016 02:30,2,0.000,ALERT,211.48,301.77,60.012,1453534203,"201051344000983","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,314969.6,314969.6,13414,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534274,54094.00
01/23/2016 02:30,2,0.000,ALERT,211.70,301.47,59.965,1453534203,"201051344001158","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,309937.3,309937.3,13532,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534276,54095.00
01/23/2016 02:30,2,0.000,ALERT,212.16,302.07,59.996,1453534203,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,313734.0,313734.0,13341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453534278,54096.00
01/23/2016 02:30,2,0.000,ALERT,210.80,297.87,59.959,1453534203,"274151322000087","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,558436.0,558436.0,7237,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453534279,54097.00
01/23/2016 02:45,2,0.000,ALERT,212.61,302.37,59.981,1453535104,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,313747.0,313747.0,13377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535106,54098.00
01/23/2016 02:45,2,0.000,ALERT,211.25,299.07,59.970,1453535104,"274151322000085","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,585961.5,585961.5,7233,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535108,54099.00
01/23/2016 02:45,2,0.000,ALERT,212.83,302.07,59.970,1453535104,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,305771.7,305771.7,13537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535110,54100.00
01/23/2016 02:45,2,0.000,ALERT,211.93,301.77,60.002,1453535104,"201051344000469","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,307252.0,307252.0,13499,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535112,54101.00
01/23/2016 02:45,2,0.000,ALERT,211.70,300.87,59.975,1453535104,"201051344000646","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,311567.8,311567.8,18132,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535113,54102.00
01/23/2016 02:45,2,0.000,ALERT,210.80,299.67,59.965,1453535104,"274151322000052","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,593733.0,593733.0,7316,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535115,54103.00
01/23/2016 02:45,2,0.000,ALERT,211.70,300.57,59.970,1453535104,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,316492.6,316492.6,18123,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535117,54104.00
01/23/2016 02:45,2,0.000,ALERT,211.70,300.87,59.970,1453535104,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,315207.1,315207.1,18110,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535119,54105.00
01/23/2016 02:45,2,0.000,ALERT,212.38,301.47,59.965,1453535104,"201051344000582","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,309709.5,309709.5,18110,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535121,54106.00
01/23/2016 02:45,2,0.000,ALERT,211.48,300.27,59.965,1453535104,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,319044.8,319044.8,18101,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535122,54107.00
01/23/2016 02:45,2,0.000,ALERT,211.25,299.07,59.965,1453535104,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,477778.0,477778.0,7580,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535124,54108.00
01/23/2016 02:45,2,0.000,ALERT,212.16,302.98,59.965,1453535104,"201051344000579","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,320406.3,320406.3,13510,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535126,54109.00
01/23/2016 02:45,2,0.000,ALERT,211.48,300.87,59.959,1453535104,"201051344000890","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,317213.9,317213.9,18147,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535128,54110.00
01/23/2016 02:45,2,0.000,ALERT,211.93,300.57,59.959,1453535104,"201051344000438","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,318994.5,318994.5,18132,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535130,54111.00
01/23/2016 02:45,2,0.000,ALERT,211.93,299.97,59.959,1453535104,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,313078.5,313078.5,18206,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535131,54112.00
01/23/2016 02:45,2,0.000,ALERT,211.25,299.97,59.959,1453535104,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,588041.5,588041.5,7333,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535133,54113.00
01/23/2016 02:45,2,0.000,ALERT,212.16,300.27,60.002,1453535104,"274151322000076","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,624651.7,624651.7,7336,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535135,54114.00
01/23/2016 02:45,2,0.000,ALERT,212.16,302.98,59.922,1453535104,"201051344000868","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,305047.0,305047.0,13399,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535137,54115.00
01/23/2016 02:45,2,0.000,ALERT,211.25,300.57,59.954,1453535104,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.07,0.0,0.0,0.000,617645.8,617645.8,7302,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535139,54116.00
01/23/2016 02:45,2,0.000,ALERT,211.93,302.37,59.965,1453535104,"201051344000988","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,304693.8,304693.8,13514,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535140,54117.00
01/23/2016 02:45,2,0.000,ALERT,211.70,299.67,59.965,1453535104,"201051344001025","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,317093.9,317093.9,18107,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535142,54118.00
01/23/2016 02:45,2,0.000,ALERT,211.93,302.68,59.975,1453535104,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,314830.2,314830.2,13492,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535144,54119.00
01/23/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1453535104,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,312432.4,312432.4,13358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535146,54120.00
01/23/2016 02:45,2,0.000,ALERT,211.93,300.27,59.944,1453535104,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,318682.7,318682.7,18105,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535148,54121.00
01/23/2016 02:45,2,0.000,ALERT,212.16,300.27,59.970,1453535104,"201051344000917","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,316443.7,316443.7,18081,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535150,54122.00
01/23/2016 02:45,2,0.000,ALERT,211.93,300.87,59.965,1453535104,"201051344001145","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,320053.8,320053.8,18063,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535152,54123.00
01/23/2016 02:45,2,0.000,ALERT,211.70,299.67,59.970,1453535104,"201051344000651","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,313482.3,313482.3,18136,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535153,54124.00
01/23/2016 02:45,2,0.000,ALERT,211.03,299.07,59.954,1453535104,"274151322000088","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,570931.9,570931.9,7204,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535155,54125.00
01/23/2016 02:45,2,0.000,ALERT,211.93,298.77,59.938,1453535104,"274151322000068","219011344069620",0.00,-4.00,0,297.57,300.27,0.0,0.0,0.000,478003.9,478003.9,7623,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535157,54126.00
01/23/2016 02:45,2,0.000,ALERT,211.48,300.57,59.959,1453535104,"201051344001135","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,309906.0,309906.0,18128,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535159,54127.00
01/23/2016 02:45,2,0.000,ALERT,211.70,302.68,59.965,1453535104,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,315806.7,315806.7,13526,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535161,54128.00
01/23/2016 02:45,2,0.000,ALERT,211.70,300.27,59.981,1453535104,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,316421.8,316421.8,18123,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535163,54129.00
01/23/2016 02:45,2,0.000,ALERT,211.25,299.67,59.959,1453535104,"274151322000054","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,583286.7,583286.7,7214,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535164,54130.00
01/23/2016 02:45,2,0.000,ALERT,212.38,302.07,59.981,1453535104,"201051344000867","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,305032.9,305032.9,13505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535166,54131.00
01/23/2016 02:45,2,0.000,ALERT,211.70,300.57,60.002,1453535104,"201051344001093","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,315030.7,315030.7,18091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535168,54132.00
01/23/2016 02:45,2,0.000,ALERT,212.16,302.68,59.975,1453535104,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319011.5,319011.5,13326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535170,54133.00
01/23/2016 02:45,2,0.000,ALERT,212.16,301.47,59.965,1453535104,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,312599.4,312599.4,13416,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535172,54134.00
01/23/2016 02:45,2,0.000,ALERT,212.16,302.68,59.975,1453535104,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,320569.1,320569.1,13261,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453535173,54135.00
01/23/2016 02:45,2,0.000,ALERT,212.16,302.37,59.965,1453535104,"201051344000983","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,314969.6,314969.6,13416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535175,54136.00
01/23/2016 02:45,2,0.000,ALERT,212.16,302.37,59.970,1453535104,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,309937.3,309937.3,13534,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535177,54137.00
01/23/2016 02:45,2,0.000,ALERT,212.61,302.68,59.970,1453535104,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,313734.0,313734.0,13343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535179,54138.00
01/23/2016 02:45,2,0.000,ALERT,211.25,298.77,59.965,1453535104,"274151322000087","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,558436.0,558436.0,7239,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453535181,54139.00
01/23/2016 03:00,2,0.000,ALERT,212.16,301.47,59.954,1453536003,"201051344000645","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,313747.0,313747.0,13379,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536005,54140.00
01/23/2016 03:00,2,0.000,ALERT,211.03,299.67,59.954,1453536003,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,585961.5,585961.5,7235,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536007,54141.00
01/23/2016 03:00,2,0.000,ALERT,212.61,301.47,59.954,1453536003,"201051344000633","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,305771.7,305771.7,13539,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536009,54142.00
01/23/2016 03:00,2,0.000,ALERT,211.93,301.47,59.938,1453536003,"201051344000469","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,307252.0,307252.0,13501,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536011,54143.00
01/23/2016 03:00,2,0.000,ALERT,211.48,300.57,59.959,1453536003,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,311567.8,311567.8,18134,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536012,54144.00
01/23/2016 03:00,2,0.000,ALERT,210.80,299.67,59.954,1453536003,"274151322000052","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,593733.0,593733.0,7318,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536014,54145.00
01/23/2016 03:00,2,0.000,ALERT,211.70,300.57,59.933,1453536003,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,316492.6,316492.6,18125,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536016,54146.00
01/23/2016 03:00,2,0.000,ALERT,211.70,301.17,59.959,1453536003,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,315207.1,315207.1,18112,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536018,54147.00
01/23/2016 03:00,2,0.000,ALERT,212.16,301.47,59.954,1453536003,"201051344000582","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,309709.5,309709.5,18112,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536020,54148.00
01/23/2016 03:00,2,0.000,ALERT,211.25,300.87,59.949,1453536003,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,319044.8,319044.8,18103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536021,54149.00
01/23/2016 03:00,2,0.000,ALERT,211.03,299.07,59.981,1453536003,"274151322000094","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,477778.0,477778.0,7582,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536023,54150.00
01/23/2016 03:00,2,0.000,ALERT,211.93,302.37,59.954,1453536003,"201051344000579","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,320406.3,320406.3,13512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536025,54151.00
01/23/2016 03:00,2,0.000,ALERT,211.48,301.17,59.981,1453536003,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,317213.9,317213.9,18149,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536027,54152.00
01/23/2016 03:00,2,0.000,ALERT,211.93,300.87,59.954,1453536003,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,318994.5,318994.5,18134,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536029,54153.00
01/23/2016 03:00,2,0.000,ALERT,211.93,300.27,59.949,1453536003,"201051344000417","219011344069620",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,313078.5,313078.5,18208,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536031,54154.00
01/23/2016 03:00,2,0.000,ALERT,210.57,299.37,59.944,1453536003,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,588041.5,588041.5,7335,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536032,54155.00
01/23/2016 03:00,2,0.000,ALERT,211.48,299.97,59.949,1453536003,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,624651.7,624651.7,7338,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536034,54156.00
01/23/2016 03:00,2,0.000,ALERT,211.70,302.07,59.959,1453536003,"201051344000868","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,305047.0,305047.0,13401,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536036,54157.00
01/23/2016 03:00,2,0.000,ALERT,211.03,300.57,59.954,1453536003,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,617645.8,617645.8,7304,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536038,54158.00
01/23/2016 03:00,2,0.000,ALERT,211.48,301.47,59.959,1453536003,"201051344000988","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,304693.8,304693.8,13516,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536040,54159.00
01/23/2016 03:00,2,0.000,ALERT,211.25,299.37,59.965,1453536003,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,317093.9,317093.9,18109,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536041,54160.00
01/23/2016 03:00,2,0.000,ALERT,211.70,301.47,59.949,1453536003,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,314830.2,314830.2,13494,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536043,54161.00
01/23/2016 03:00,2,0.000,ALERT,212.16,301.17,59.917,1453536003,"201051344000853","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,312432.4,312432.4,13360,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536045,54162.00
01/23/2016 03:00,2,0.000,ALERT,211.93,300.27,59.954,1453536003,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,318682.7,318682.7,18107,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536047,54163.00
01/23/2016 03:00,2,0.000,ALERT,211.93,299.97,59.965,1453536003,"201051344000917","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,316443.7,316443.7,18083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536049,54164.00
01/23/2016 03:00,2,0.000,ALERT,211.93,300.87,60.007,1453536003,"201051344001145","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,320053.8,320053.8,18065,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536050,54165.00
01/23/2016 03:00,2,0.000,ALERT,211.48,299.67,59.965,1453536003,"201051344000651","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,313482.3,313482.3,18138,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536052,54166.00
01/23/2016 03:00,2,0.000,ALERT,210.57,299.37,59.954,1453536003,"274151322000088","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,570931.9,570931.9,7206,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536054,54167.00
01/23/2016 03:00,2,0.000,ALERT,211.48,298.47,59.954,1453536003,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,478003.9,478003.9,7625,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536056,54168.00
01/23/2016 03:00,2,0.000,ALERT,211.25,300.57,59.965,1453536003,"201051344001135","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,309906.0,309906.0,18130,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536058,54169.00
01/23/2016 03:00,2,0.000,ALERT,211.48,302.07,59.965,1453536003,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,315806.7,315806.7,13528,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536059,54170.00
01/23/2016 03:00,2,0.000,ALERT,211.70,300.27,59.959,1453536003,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,316421.8,316421.8,18125,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536061,54171.00
01/23/2016 03:00,2,0.000,ALERT,210.80,299.67,59.959,1453536003,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,583286.7,583286.7,7216,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536063,54172.00
01/23/2016 03:00,2,0.000,ALERT,212.16,301.17,59.986,1453536003,"201051344000867","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,305032.9,305032.9,13507,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536065,54173.00
01/23/2016 03:00,2,0.000,ALERT,211.70,300.87,59.981,1453536003,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,315030.7,315030.7,18093,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536067,54174.00
01/23/2016 03:00,2,0.000,ALERT,211.70,301.17,59.959,1453536003,"201051344000900","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,319011.5,319011.5,13328,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536068,54175.00
01/23/2016 03:00,2,0.000,ALERT,212.16,300.87,59.965,1453536003,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,312599.4,312599.4,13418,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536070,54176.00
01/23/2016 03:00,2,0.000,ALERT,211.93,302.07,59.954,1453536003,"201051344000569","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,320569.1,320569.1,13263,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536072,54177.00
01/23/2016 03:00,2,0.000,ALERT,211.70,301.47,59.970,1453536003,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,314969.6,314969.6,13418,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536074,54178.00
01/23/2016 03:00,2,0.000,ALERT,211.93,301.47,59.944,1453536003,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,309937.3,309937.3,13536,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536076,54179.00
01/23/2016 03:00,2,0.000,ALERT,212.38,302.07,59.970,1453536003,"201051344000576","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,313734.0,313734.0,13345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536077,54180.00
01/23/2016 03:00,2,0.000,ALERT,211.03,299.37,59.965,1453536003,"274151322000087","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,558436.0,558436.0,7241,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536079,54181.00
01/23/2016 03:15,2,0.000,ALERT,212.61,302.37,59.970,1453536903,"201051344000645","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,313747.0,313747.0,13381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536905,54182.00
01/23/2016 03:15,2,0.000,ALERT,211.48,299.97,59.949,1453536903,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,585961.5,585961.5,7237,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536907,54183.00
01/23/2016 03:15,2,0.000,ALERT,212.83,302.37,59.965,1453536903,"201051344000633","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,305771.7,305771.7,13541,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536909,54184.00
01/23/2016 03:15,2,0.000,ALERT,212.16,302.68,59.922,1453536903,"201051344000469","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,307252.0,307252.0,13503,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536911,54185.00
01/23/2016 03:15,2,0.000,ALERT,211.48,300.87,59.965,1453536903,"201051344000646","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,311567.8,311567.8,18136,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536912,54186.00
01/23/2016 03:15,2,0.000,ALERT,211.25,301.17,60.002,1453536903,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,593733.0,593733.0,7320,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536914,54187.00
01/23/2016 03:15,2,0.000,ALERT,211.93,301.17,59.959,1453536903,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,316492.6,316492.6,18127,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536916,54188.00
01/23/2016 03:15,2,0.000,ALERT,211.70,301.17,59.965,1453536903,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,315207.1,315207.1,18114,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536918,54189.00
01/23/2016 03:15,2,0.000,ALERT,212.16,301.77,59.970,1453536903,"201051344000582","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,309709.5,309709.5,18114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536920,54190.00
01/23/2016 03:15,2,0.000,ALERT,211.48,301.17,60.007,1453536903,"201051344000955","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,319044.8,319044.8,18105,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536921,54191.00
01/23/2016 03:15,2,0.000,ALERT,211.25,299.67,59.965,1453536903,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,477778.0,477778.0,7584,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536923,54192.00
01/23/2016 03:15,2,0.000,ALERT,212.16,303.28,59.975,1453536903,"201051344000579","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,320406.3,320406.3,13514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536925,54193.00
01/23/2016 03:15,2,0.000,ALERT,211.70,301.17,59.970,1453536903,"201051344000890","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,317213.9,317213.9,18151,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536927,54194.00
01/23/2016 03:15,2,0.000,ALERT,211.70,300.57,59.975,1453536903,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,318994.5,318994.5,18136,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536929,54195.00
01/23/2016 03:15,2,0.000,ALERT,212.16,300.57,59.981,1453536903,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,313078.5,313078.5,18210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536931,54196.00
01/23/2016 03:15,2,0.000,ALERT,211.70,300.57,60.012,1453536903,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,588041.5,588041.5,7337,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536932,54197.00
01/23/2016 03:15,2,0.000,ALERT,212.16,299.97,59.975,1453536903,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,624651.7,624651.7,7340,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536934,54198.00
01/23/2016 03:15,2,0.000,ALERT,212.16,303.58,60.012,1453536903,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,305047.0,305047.0,13403,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536936,54199.00
01/23/2016 03:15,2,0.000,ALERT,211.25,301.47,59.986,1453536903,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,617645.8,617645.8,7306,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536938,54200.00
01/23/2016 03:15,2,0.000,ALERT,211.93,302.37,59.938,1453536903,"201051344000988","219011344069620",0.00,-5.00,0,296.66,303.58,0.0,0.0,0.000,304693.8,304693.8,13518,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536940,54201.00
01/23/2016 03:15,2,0.000,ALERT,211.70,300.57,59.965,1453536903,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,317093.9,317093.9,18111,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536941,54202.00
01/23/2016 03:15,2,0.000,ALERT,211.93,302.68,59.975,1453536903,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,314830.2,314830.2,13496,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536943,54203.00
01/23/2016 03:15,2,0.000,ALERT,212.61,302.37,59.975,1453536903,"201051344000853","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,312432.4,312432.4,13362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536945,54204.00
01/23/2016 03:15,2,0.000,ALERT,212.38,301.17,59.959,1453536903,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,318682.7,318682.7,18109,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536947,54205.00
01/23/2016 03:15,2,0.000,ALERT,211.93,300.27,59.938,1453536903,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,316443.7,316443.7,18085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536948,54206.00
01/23/2016 03:15,2,0.000,ALERT,211.93,301.17,59.975,1453536903,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,320053.8,320053.8,18067,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536950,54207.00
01/23/2016 03:15,2,0.000,ALERT,211.93,300.27,59.970,1453536903,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,313482.3,313482.3,18140,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536952,54208.00
01/23/2016 03:15,2,0.000,ALERT,211.03,300.57,59.975,1453536903,"274151322000088","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,570931.9,570931.9,7208,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536954,54209.00
01/23/2016 03:15,2,0.000,ALERT,212.16,299.97,59.970,1453536903,"274151322000068","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,478003.9,478003.9,7627,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536956,54210.00
01/23/2016 03:15,2,0.000,ALERT,211.25,300.87,59.970,1453536903,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,309906.0,309906.0,18132,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536958,54211.00
01/23/2016 03:15,2,0.000,ALERT,211.70,302.98,59.975,1453536903,"201051344000594","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,315806.7,315806.7,13530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536959,54212.00
01/23/2016 03:15,2,0.000,ALERT,211.93,300.87,59.975,1453536903,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,316421.8,316421.8,18127,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536961,54213.00
01/23/2016 03:15,2,0.000,ALERT,211.25,300.57,59.965,1453536903,"274151322000054","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,583286.7,583286.7,7218,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536963,54214.00
01/23/2016 03:15,2,0.000,ALERT,212.38,302.37,59.975,1453536903,"201051344000867","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,305032.9,305032.9,13509,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536965,54215.00
01/23/2016 03:15,2,0.000,ALERT,211.70,301.17,59.975,1453536903,"201051344001093","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,315030.7,315030.7,18095,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536967,54216.00
01/23/2016 03:15,2,0.000,ALERT,212.16,302.68,59.975,1453536903,"201051344000900","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,319011.5,319011.5,13330,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536968,54217.00
01/23/2016 03:15,2,0.000,ALERT,212.38,301.77,59.996,1453536903,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,312599.4,312599.4,13420,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536970,54218.00
