ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 03:15,2,0.000,ALERT,212.16,303.28,59.970,1453536903,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,320569.1,320569.1,13265,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536972,54219.00
01/23/2016 03:15,2,0.000,ALERT,212.16,302.68,59.975,1453536903,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,314969.6,314969.6,13420,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536974,54220.00
01/23/2016 03:15,2,0.000,ALERT,212.38,302.68,59.975,1453536903,"201051344001158","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,309937.3,309937.3,13538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536976,54221.00
01/23/2016 03:15,2,0.000,ALERT,212.83,303.28,59.970,1453536903,"201051344000576","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,313734.0,313734.0,13347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453536977,54222.00
01/23/2016 03:15,2,0.000,ALERT,211.25,299.07,59.975,1453536903,"274151322000087","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,558436.0,558436.0,7243,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453536979,54223.00
01/23/2016 03:30,2,0.000,ALERT,212.38,302.37,59.965,1453537803,"201051344000645","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,313747.0,313747.0,13383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453537805,54224.00
01/23/2016 03:30,2,0.000,ALERT,211.48,299.97,59.991,1453537803,"274151322000085","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,585961.5,585961.5,7239,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537807,54225.00
01/23/2016 03:30,2,0.000,ALERT,212.61,302.07,59.965,1453537803,"201051344000633","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,305771.7,305771.7,13543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537808,54226.00
01/23/2016 03:30,2,0.000,ALERT,211.93,302.07,59.970,1453537803,"201051344000469","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,307252.0,307252.0,13505,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537810,54227.00
01/23/2016 03:30,2,0.000,ALERT,211.70,301.17,59.970,1453537803,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,311567.8,311567.8,18138,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537812,54228.00
01/23/2016 03:30,2,0.000,ALERT,211.03,300.57,59.965,1453537803,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,593733.0,593733.0,7322,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537814,54229.00
01/23/2016 03:30,2,0.000,ALERT,211.93,301.17,59.970,1453537803,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,316492.6,316492.6,18129,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453537816,54230.00
01/23/2016 03:30,2,0.000,ALERT,211.70,301.47,59.991,1453537803,"201051344001230","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,315207.1,315207.1,18116,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453537818,54231.00
01/23/2016 03:30,2,0.000,ALERT,212.38,301.77,59.938,1453537803,"201051344000582","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,309709.5,309709.5,18116,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453537819,54232.00
01/23/2016 03:30,2,0.000,ALERT,211.48,301.17,60.012,1453537803,"201051344000955","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,319044.8,319044.8,18107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537821,54233.00
01/23/2016 03:30,2,0.000,ALERT,211.25,299.07,59.965,1453537803,"274151322000094","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,477778.0,477778.0,7586,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537823,54234.00
01/23/2016 03:30,2,0.000,ALERT,211.93,302.68,59.965,1453537803,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,320406.3,320406.3,13516,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537825,54235.00
01/23/2016 03:30,2,0.000,ALERT,211.48,301.17,59.986,1453537803,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,317213.9,317213.9,18153,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537827,54236.00
01/23/2016 03:30,2,0.000,ALERT,211.93,300.87,59.954,1453537803,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,318994.5,318994.5,18138,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537829,54237.00
01/23/2016 03:30,2,0.000,ALERT,211.93,300.27,59.986,1453537803,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,313078.5,313078.5,18212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537830,54238.00
01/23/2016 03:30,2,0.000,ALERT,211.25,300.27,59.975,1453537803,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,588041.5,588041.5,7339,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537832,54239.00
01/23/2016 03:30,2,0.000,ALERT,211.93,300.27,60.002,1453537803,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,7342,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537834,54240.00
01/23/2016 03:30,2,0.000,ALERT,211.93,302.68,59.975,1453537803,"201051344000868","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,305047.0,305047.0,13405,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537836,54241.00
01/23/2016 03:30,2,0.000,ALERT,211.25,300.87,59.986,1453537803,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,617645.8,617645.8,7308,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537838,54242.00
01/23/2016 03:30,2,0.000,ALERT,211.70,301.77,60.012,1453537803,"201051344000988","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,304693.8,304693.8,13520,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537840,54243.00
01/23/2016 03:30,2,0.000,ALERT,211.48,300.27,60.007,1453537803,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,317093.9,317093.9,18113,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537841,54244.00
01/23/2016 03:30,2,0.000,ALERT,211.93,302.37,59.949,1453537803,"201051344000458","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,314830.2,314830.2,13498,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537843,54245.00
01/23/2016 03:30,2,0.000,ALERT,212.38,302.07,59.954,1453537803,"201051344000853","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,312432.4,312432.4,13364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537845,54246.00
01/23/2016 03:30,2,0.000,ALERT,212.16,301.17,59.975,1453537803,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,318682.7,318682.7,18111,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453537847,54247.00
01/23/2016 03:30,2,0.000,ALERT,211.93,300.57,59.970,1453537803,"201051344000917","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,316443.7,316443.7,18087,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537849,54248.00
01/23/2016 03:30,2,0.000,ALERT,212.16,301.47,59.975,1453537803,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,320053.8,320053.8,18069,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537851,54249.00
01/23/2016 03:30,2,0.000,ALERT,211.93,300.57,59.975,1453537803,"201051344000651","219011344069620",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,313482.3,313482.3,18142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453537853,54250.00
01/23/2016 03:30,2,0.000,ALERT,210.80,299.37,59.970,1453537803,"274151322000088","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,570931.9,570931.9,7210,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537855,54251.00
01/23/2016 03:30,2,0.000,ALERT,211.93,299.07,60.007,1453537803,"274151322000068","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,478003.9,478003.9,7629,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537856,54252.00
01/23/2016 03:30,2,0.000,ALERT,211.48,300.87,59.986,1453537803,"201051344001135","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,309906.0,309906.0,18134,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453537858,54253.00
01/23/2016 03:30,2,0.000,ALERT,211.70,302.68,59.981,1453537803,"201051344000594","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,315806.7,315806.7,13532,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537860,54254.00
01/23/2016 03:30,2,0.000,ALERT,211.93,300.87,59.928,1453537803,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,316421.8,316421.8,18129,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537862,54255.00
01/23/2016 03:30,2,0.000,ALERT,211.03,299.97,59.975,1453537803,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,583286.7,583286.7,7220,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537863,54256.00
01/23/2016 03:30,2,0.000,ALERT,212.16,301.77,59.965,1453537803,"201051344000867","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,305032.9,305032.9,13511,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537865,54257.00
01/23/2016 03:30,2,0.000,ALERT,211.70,300.87,59.970,1453537803,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,315030.7,315030.7,18097,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537867,54258.00
01/23/2016 03:30,2,0.000,ALERT,211.70,301.77,59.959,1453537803,"201051344000900","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,319011.5,319011.5,13332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537869,54259.00
01/23/2016 03:30,2,0.000,ALERT,211.93,301.17,59.965,1453537803,"201051344000648","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,312599.4,312599.4,13422,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537871,54260.00
01/23/2016 03:30,2,0.000,ALERT,211.93,302.37,59.965,1453537803,"201051344000569","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,320569.1,320569.1,13267,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537872,54261.00
01/23/2016 03:30,2,0.000,ALERT,211.70,302.07,59.922,1453537803,"201051344000983","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,314969.6,314969.6,13422,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537874,54262.00
01/23/2016 03:30,2,0.000,ALERT,211.93,301.77,59.965,1453537803,"201051344001158","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,309937.3,309937.3,13540,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537876,54263.00
01/23/2016 03:30,2,0.000,ALERT,212.38,302.68,59.959,1453537803,"201051344000576","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,313734.0,313734.0,13349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537878,54264.00
01/23/2016 03:30,2,0.000,ALERT,211.03,298.77,59.954,1453537803,"274151322000087","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,558436.0,558436.0,7245,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453537880,54265.00
01/23/2016 03:45,2,0.000,ALERT,212.38,302.07,59.965,1453538703,"201051344000645","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,313747.0,313747.0,13385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538705,54266.00
01/23/2016 03:45,2,0.000,ALERT,211.25,299.97,59.954,1453538703,"274151322000085","219011344069620",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,585961.5,585961.5,7241,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538707,54267.00
01/23/2016 03:45,2,0.000,ALERT,212.61,301.77,59.944,1453538703,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,305771.7,305771.7,13545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538709,54268.00
01/23/2016 03:45,2,0.000,ALERT,212.16,302.07,59.986,1453538703,"201051344000469","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,307252.0,307252.0,13507,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538711,54269.00
01/23/2016 03:45,2,0.000,ALERT,211.48,300.87,59.933,1453538703,"201051344000646","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,311567.8,311567.8,18140,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538712,54270.00
01/23/2016 03:45,2,0.000,ALERT,211.03,299.67,59.981,1453538703,"274151322000052","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,593733.0,593733.0,7324,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538714,54271.00
01/23/2016 03:45,2,0.000,ALERT,211.93,301.17,59.970,1453538703,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,316492.6,316492.6,18131,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538716,54272.00
01/23/2016 03:45,2,0.000,ALERT,211.70,301.17,59.975,1453538703,"201051344001230","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,315207.1,315207.1,18118,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538718,54273.00
01/23/2016 03:45,2,0.000,ALERT,212.16,301.77,60.002,1453538703,"201051344000582","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,309709.5,309709.5,18118,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538720,54274.00
01/23/2016 03:45,2,0.000,ALERT,211.25,300.57,59.970,1453538703,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,319044.8,319044.8,18109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538721,54275.00
01/23/2016 03:45,2,0.000,ALERT,211.25,299.67,59.975,1453538703,"274151322000094","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,477778.0,477778.0,7588,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538723,54276.00
01/23/2016 03:45,2,0.000,ALERT,211.93,302.68,59.975,1453538703,"201051344000579","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,320406.3,320406.3,13518,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538725,54277.00
01/23/2016 03:45,2,0.000,ALERT,211.48,301.17,59.970,1453538703,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,317213.9,317213.9,18155,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538727,54278.00
01/23/2016 03:45,2,0.000,ALERT,211.93,300.87,59.975,1453538703,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,318994.5,318994.5,18140,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538729,54279.00
01/23/2016 03:45,2,0.000,ALERT,211.93,300.27,59.996,1453538703,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,313078.5,313078.5,18214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538731,54280.00
01/23/2016 03:45,2,0.000,ALERT,211.70,300.27,60.002,1453538703,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,588041.5,588041.5,7341,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538733,54281.00
01/23/2016 03:45,2,0.000,ALERT,211.93,299.97,59.970,1453538703,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,624651.7,624651.7,7344,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538735,54282.00
01/23/2016 03:45,2,0.000,ALERT,212.16,302.98,59.933,1453538703,"201051344000868","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,305047.0,305047.0,13407,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538736,54283.00
01/23/2016 03:45,2,0.000,ALERT,211.25,300.87,59.970,1453538703,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,617645.8,617645.8,7310,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538738,54284.00
01/23/2016 03:45,2,0.000,ALERT,211.70,302.07,59.949,1453538703,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,304693.8,304693.8,13522,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538740,54285.00
01/23/2016 03:45,2,0.000,ALERT,211.70,299.97,59.975,1453538703,"201051344001025","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,317093.9,317093.9,18115,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538742,54286.00
01/23/2016 03:45,2,0.000,ALERT,211.93,302.07,59.975,1453538703,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,314830.2,314830.2,13500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538744,54287.00
01/23/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1453538703,"201051344000853","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,312432.4,312432.4,13366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538745,54288.00
01/23/2016 03:45,2,0.000,ALERT,212.16,301.17,59.986,1453538703,"201051344000685","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,318682.7,318682.7,18113,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538747,54289.00
01/23/2016 03:45,2,0.000,ALERT,211.93,300.57,60.012,1453538703,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,316443.7,316443.7,18089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538749,54290.00
01/23/2016 03:45,2,0.000,ALERT,212.16,301.47,59.975,1453538703,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,320053.8,320053.8,18071,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538751,54291.00
01/23/2016 03:45,2,0.000,ALERT,211.93,300.57,59.933,1453538703,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,313482.3,313482.3,18144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538753,54292.00
01/23/2016 03:45,2,0.000,ALERT,210.80,299.67,60.018,1453538703,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,570931.9,570931.9,7212,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538755,54293.00
01/23/2016 03:45,2,0.000,ALERT,212.16,299.37,59.970,1453538703,"274151322000068","219011344069620",0.00,-4.00,0,297.57,300.57,0.0,0.0,0.000,478003.9,478003.9,7631,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538756,54294.00
01/23/2016 03:45,2,0.000,ALERT,211.48,301.17,59.975,1453538703,"201051344001135","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,309906.0,309906.0,18136,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538758,54295.00
01/23/2016 03:45,2,0.000,ALERT,211.70,302.68,59.970,1453538703,"201051344000594","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,315806.7,315806.7,13534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538760,54296.00
01/23/2016 03:45,2,0.000,ALERT,211.93,300.87,59.933,1453538703,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,316421.8,316421.8,18131,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538762,54297.00
01/23/2016 03:45,2,0.000,ALERT,211.03,299.67,59.959,1453538703,"274151322000054","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,583286.7,583286.7,7222,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538763,54298.00
01/23/2016 03:45,2,0.000,ALERT,212.38,301.77,59.991,1453538703,"201051344000867","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,305032.9,305032.9,13513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538765,54299.00
01/23/2016 03:45,2,0.000,ALERT,211.93,301.17,59.970,1453538703,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,315030.7,315030.7,18099,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538767,54300.00
01/23/2016 03:45,2,0.000,ALERT,211.93,302.07,59.970,1453538703,"201051344000900","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,319011.5,319011.5,13334,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538769,54301.00
01/23/2016 03:45,2,0.000,ALERT,212.16,301.47,59.944,1453538703,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,312599.4,312599.4,13424,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538771,54302.00
01/23/2016 03:45,2,0.000,ALERT,212.16,302.98,59.933,1453538703,"201051344000569","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,320569.1,320569.1,13269,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538773,54303.00
01/23/2016 03:45,2,0.000,ALERT,212.16,302.37,59.970,1453538703,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,314969.6,314969.6,13424,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538774,54304.00
01/23/2016 03:45,2,0.000,ALERT,212.16,302.07,59.959,1453538703,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,309937.3,309937.3,13542,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453538776,54305.00
01/23/2016 03:45,2,0.000,ALERT,212.61,302.68,59.965,1453538703,"201051344000576","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,313734.0,313734.0,13351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538778,54306.00
01/23/2016 03:45,2,0.000,ALERT,211.25,298.77,59.970,1453538703,"274151322000087","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,558436.0,558436.0,7247,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453538780,54307.00
01/23/2016 04:00,2,0.000,ALERT,212.38,302.07,59.981,1453539604,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,313747.0,313747.0,13387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539606,54308.00
01/23/2016 04:00,2,0.000,ALERT,211.25,300.27,60.007,1453539604,"274151322000085","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,585961.5,585961.5,7243,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539608,54309.00
01/23/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1453539604,"201051344000633","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,305771.7,305771.7,13547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539610,54310.00
01/23/2016 04:00,2,0.000,ALERT,211.93,301.77,59.981,1453539604,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,307252.0,307252.0,13509,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539611,54311.00
01/23/2016 04:00,2,0.000,ALERT,211.48,300.87,59.981,1453539604,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,311567.8,311567.8,18142,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539613,54312.00
01/23/2016 04:00,2,0.000,ALERT,210.57,300.57,59.970,1453539604,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,593733.0,593733.0,7326,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539615,54313.00
01/23/2016 04:00,2,0.000,ALERT,211.70,300.57,59.981,1453539604,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,316492.6,316492.6,18133,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539617,54314.00
01/23/2016 04:00,2,0.000,ALERT,211.48,300.87,59.959,1453539604,"201051344001230","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,315207.1,315207.1,18120,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539619,54315.00
01/23/2016 04:00,2,0.000,ALERT,211.93,301.47,59.970,1453539604,"201051344000582","219011344069620",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,309709.5,309709.5,18120,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539620,54316.00
01/23/2016 04:00,2,0.000,ALERT,211.25,300.57,59.970,1453539604,"201051344000955","219011344069620",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,319044.8,319044.8,18111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539622,54317.00
01/23/2016 04:00,2,0.000,ALERT,210.80,299.07,59.965,1453539604,"274151322000094","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,477778.0,477778.0,7590,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539624,54318.00
01/23/2016 04:00,2,0.000,ALERT,211.70,302.07,59.928,1453539604,"201051344000579","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,320406.3,320406.3,13520,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539626,54319.00
01/23/2016 04:00,2,0.000,ALERT,211.48,301.17,59.965,1453539604,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,317213.9,317213.9,18157,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539628,54320.00
01/23/2016 04:00,2,0.000,ALERT,211.70,300.27,59.954,1453539604,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,318994.5,318994.5,18142,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539630,54321.00
01/23/2016 04:00,2,0.000,ALERT,211.93,300.27,59.965,1453539604,"201051344000417","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,313078.5,313078.5,18216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539632,54322.00
01/23/2016 04:00,2,0.000,ALERT,211.03,299.97,59.959,1453539604,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,588041.5,588041.5,7343,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539633,54323.00
01/23/2016 04:00,2,0.000,ALERT,211.70,299.97,59.954,1453539604,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,624651.7,624651.7,7346,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539635,54324.00
01/23/2016 04:00,2,0.000,ALERT,211.70,302.37,59.959,1453539604,"201051344000868","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,305047.0,305047.0,13409,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539637,54325.00
01/23/2016 04:00,2,0.000,ALERT,211.03,301.17,59.954,1453539604,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,617645.8,617645.8,7312,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539639,54326.00
01/23/2016 04:00,2,0.000,ALERT,211.48,301.17,59.917,1453539604,"201051344000988","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,304693.8,304693.8,13524,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539641,54327.00
01/23/2016 04:00,2,0.000,ALERT,211.48,299.97,59.965,1453539604,"201051344001025","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,317093.9,317093.9,18117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539643,54328.00
01/23/2016 04:00,2,0.000,ALERT,211.70,301.47,59.922,1453539604,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,314830.2,314830.2,13502,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539644,54329.00
01/23/2016 04:00,2,0.000,ALERT,212.38,301.47,59.965,1453539604,"201051344000853","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,312432.4,312432.4,13368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539646,54330.00
01/23/2016 04:00,2,0.000,ALERT,211.93,300.57,59.949,1453539604,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,318682.7,318682.7,18115,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539648,54331.00
01/23/2016 04:00,2,0.000,ALERT,211.93,300.27,59.965,1453539604,"201051344000917","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,316443.7,316443.7,18091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539650,54332.00
01/23/2016 04:00,2,0.000,ALERT,212.16,301.17,59.922,1453539604,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,320053.8,320053.8,18073,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539652,54333.00
01/23/2016 04:00,2,0.000,ALERT,211.70,299.97,59.959,1453539604,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,313482.3,313482.3,18146,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539654,54334.00
01/23/2016 04:00,2,0.000,ALERT,210.80,299.37,59.959,1453539604,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,570931.9,570931.9,7214,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539655,54335.00
01/23/2016 04:00,2,0.000,ALERT,211.93,299.37,59.981,1453539604,"274151322000068","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,478003.9,478003.9,7633,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539657,54336.00
01/23/2016 04:00,2,0.000,ALERT,211.25,300.87,59.965,1453539604,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,309906.0,309906.0,18138,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539659,54337.00
01/23/2016 04:00,2,0.000,ALERT,211.70,302.37,59.965,1453539604,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,315806.7,315806.7,13536,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539661,54338.00
01/23/2016 04:00,2,0.000,ALERT,211.70,300.57,59.965,1453539604,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,316421.8,316421.8,18133,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539663,54339.00
01/23/2016 04:00,2,0.000,ALERT,211.03,300.57,59.954,1453539604,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,583286.7,583286.7,7224,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539665,54340.00
01/23/2016 04:00,2,0.000,ALERT,212.38,301.77,59.949,1453539604,"201051344000867","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,305032.9,305032.9,13515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539666,54341.00
01/23/2016 04:00,2,0.000,ALERT,211.48,300.57,59.965,1453539604,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,315030.7,315030.7,18101,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539668,54342.00
01/23/2016 04:00,2,0.000,ALERT,211.70,301.77,59.970,1453539604,"201051344000900","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,319011.5,319011.5,13336,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539670,54343.00
01/23/2016 04:00,2,0.000,ALERT,212.16,301.47,59.933,1453539604,"201051344000648","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,312599.4,312599.4,13426,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539672,54344.00
01/23/2016 04:00,2,0.000,ALERT,211.93,302.37,59.965,1453539604,"201051344000569","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,320569.1,320569.1,13271,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539674,54345.00
01/23/2016 04:00,2,0.000,ALERT,211.93,301.77,59.965,1453539604,"201051344000983","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,314969.6,314969.6,13426,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539676,54346.00
01/23/2016 04:00,2,0.000,ALERT,211.93,301.47,59.970,1453539604,"201051344001158","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,309937.3,309937.3,13544,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453539677,54347.00
01/23/2016 04:00,2,0.000,ALERT,212.38,302.37,59.944,1453539604,"201051344000576","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,313734.0,313734.0,13353,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539679,54348.00
01/23/2016 04:00,2,0.000,ALERT,211.03,299.37,59.954,1453539604,"274151322000087","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,558436.0,558436.0,7249,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453539681,54349.00
01/23/2016 04:15,2,0.000,ALERT,212.38,301.47,59.991,1453540503,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,313747.0,313747.0,13389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540505,54350.00
01/23/2016 04:15,2,0.000,ALERT,211.48,299.37,59.991,1453540503,"274151322000085","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,585961.5,585961.5,7245,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540507,54351.00
01/23/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1453540503,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,305771.7,305771.7,13549,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540509,54352.00
01/23/2016 04:15,2,0.000,ALERT,212.16,302.07,59.996,1453540503,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,307252.0,307252.0,13511,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453540511,54353.00
01/23/2016 04:15,2,0.000,ALERT,211.03,300.27,60.018,1453540503,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,311567.8,311567.8,18144,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540512,54354.00
01/23/2016 04:15,2,0.000,ALERT,211.03,299.97,59.996,1453540503,"274151322000052","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,593733.0,593733.0,7328,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540514,54355.00
01/23/2016 04:15,2,0.000,ALERT,211.48,300.57,59.986,1453540503,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,316492.6,316492.6,18135,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540516,54356.00
01/23/2016 04:15,2,0.000,ALERT,211.48,300.87,59.938,1453540503,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,315207.1,315207.1,18122,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540518,54357.00
01/23/2016 04:15,2,0.000,ALERT,211.70,301.17,59.986,1453540503,"201051344000582","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,309709.5,309709.5,18122,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540519,54358.00
01/23/2016 04:15,2,0.000,ALERT,210.80,300.27,59.981,1453540503,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,319044.8,319044.8,18113,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453540521,54359.00
01/23/2016 04:15,2,0.000,ALERT,211.25,299.07,59.975,1453540503,"274151322000094","219011344069620",0.00,-6.00,0,297.57,300.57,0.0,0.0,0.000,477778.0,477778.0,7592,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540523,54360.00
01/23/2016 04:15,2,0.000,ALERT,211.93,302.07,59.981,1453540503,"201051344000579","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,320406.3,320406.3,13522,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540525,54361.00
01/23/2016 04:15,2,0.000,ALERT,211.25,300.87,59.991,1453540503,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,317213.9,317213.9,18159,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540527,54362.00
01/23/2016 04:15,2,0.000,ALERT,211.48,300.27,59.975,1453540503,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,318994.5,318994.5,18144,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453540529,54363.00
01/23/2016 04:15,2,0.000,ALERT,211.48,299.97,59.981,1453540503,"201051344000417","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,313078.5,313078.5,18218,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540530,54364.00
