ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 04:15,2,0.000,ALERT,211.25,300.27,59.975,1453540503,"274151322000083","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,588041.5,588041.5,7345,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540532,54365.00
01/23/2016 04:15,2,0.000,ALERT,211.93,299.37,59.949,1453540503,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,624651.7,624651.7,7348,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540534,54366.00
01/23/2016 04:15,2,0.000,ALERT,211.70,302.07,59.944,1453540503,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,305047.0,305047.0,13411,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453540536,54367.00
01/23/2016 04:15,2,0.000,ALERT,211.25,300.87,59.970,1453540503,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,617645.8,617645.8,7314,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540538,54368.00
01/23/2016 04:15,2,0.000,ALERT,211.70,301.17,59.970,1453540503,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,304693.8,304693.8,13526,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540539,54369.00
01/23/2016 04:15,2,0.000,ALERT,211.25,299.97,59.970,1453540503,"201051344001025","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,317093.9,317093.9,18119,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540541,54370.00
01/23/2016 04:15,2,0.000,ALERT,211.70,301.77,59.944,1453540503,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,314830.2,314830.2,13504,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540543,54371.00
01/23/2016 04:15,2,0.000,ALERT,212.38,301.17,59.965,1453540503,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,312432.4,312432.4,13370,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540545,54372.00
01/23/2016 04:15,2,0.000,ALERT,211.93,300.87,59.991,1453540503,"201051344000685","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,318682.7,318682.7,18117,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540547,54373.00
01/23/2016 04:15,2,0.000,ALERT,211.48,299.97,59.965,1453540503,"201051344000917","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,316443.7,316443.7,18093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453540549,54374.00
01/23/2016 04:15,2,0.000,ALERT,211.48,300.57,59.981,1453540503,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,320053.8,320053.8,18075,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540550,54375.00
01/23/2016 04:15,2,0.000,ALERT,211.70,299.97,59.970,1453540503,"201051344000651","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,313482.3,313482.3,18148,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540552,54376.00
01/23/2016 04:15,2,0.000,ALERT,211.03,299.67,59.970,1453540503,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,570931.9,570931.9,7216,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540554,54377.00
01/23/2016 04:15,2,0.000,ALERT,212.16,299.07,59.965,1453540503,"274151322000068","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,478003.9,478003.9,7635,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540556,54378.00
01/23/2016 04:15,2,0.000,ALERT,211.03,300.27,59.970,1453540503,"201051344001135","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309906.0,309906.0,18140,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540558,54379.00
01/23/2016 04:15,2,0.000,ALERT,211.48,302.07,59.975,1453540503,"201051344000594","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,315806.7,315806.7,13538,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540560,54380.00
01/23/2016 04:15,2,0.000,ALERT,211.48,300.27,60.012,1453540503,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,316421.8,316421.8,18135,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540561,54381.00
01/23/2016 04:15,2,0.000,ALERT,211.03,299.97,60.007,1453540503,"274151322000054","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,583286.7,583286.7,7226,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540563,54382.00
01/23/2016 04:15,2,0.000,ALERT,212.16,301.17,59.944,1453540503,"201051344000867","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,305032.9,305032.9,13517,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540565,54383.00
01/23/2016 04:15,2,0.000,ALERT,211.48,300.57,59.981,1453540503,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,315030.7,315030.7,18103,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453540567,54384.00
01/23/2016 04:15,2,0.000,ALERT,211.70,301.47,59.954,1453540503,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,319011.5,319011.5,13338,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540569,54385.00
01/23/2016 04:15,2,0.000,ALERT,211.93,300.57,59.975,1453540503,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,312599.4,312599.4,13428,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540570,54386.00
01/23/2016 04:15,2,0.000,ALERT,211.93,302.07,59.991,1453540503,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,320569.1,320569.1,13273,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540572,54387.00
01/23/2016 04:15,2,0.000,ALERT,211.93,301.47,59.975,1453540503,"201051344000983","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,314969.6,314969.6,13428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540574,54388.00
01/23/2016 04:15,2,0.000,ALERT,212.16,301.77,59.975,1453540503,"201051344001158","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,309937.3,309937.3,13546,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453540576,54389.00
01/23/2016 04:15,2,0.000,ALERT,212.38,302.07,59.970,1453540503,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,313734.0,313734.0,13355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540578,54390.00
01/23/2016 04:15,2,0.000,ALERT,211.25,298.47,59.959,1453540503,"274151322000087","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,558436.0,558436.0,7251,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453540580,54391.00
01/23/2016 04:30,2,0.000,ALERT,212.16,301.47,59.996,1453541403,"201051344000645","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,313747.0,313747.0,13391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541405,54392.00
01/23/2016 04:30,2,0.000,ALERT,211.25,299.67,59.991,1453541403,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,585961.5,585961.5,7247,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541407,54393.00
01/23/2016 04:30,2,0.000,ALERT,212.16,301.17,59.996,1453541403,"201051344000633","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,305771.7,305771.7,13551,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541409,54394.00
01/23/2016 04:30,2,0.000,ALERT,211.70,301.47,59.991,1453541403,"201051344000469","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,307252.0,307252.0,13513,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541411,54395.00
01/23/2016 04:30,2,0.000,ALERT,210.80,300.27,59.986,1453541403,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,311567.8,311567.8,18146,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541413,54396.00
01/23/2016 04:30,2,0.000,ALERT,210.80,299.07,60.012,1453541403,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,593733.0,593733.0,7330,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541415,54397.00
01/23/2016 04:30,2,0.000,ALERT,211.25,300.57,59.996,1453541403,"201051344000585","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,316492.6,316492.6,18137,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541416,54398.00
01/23/2016 04:30,2,0.000,ALERT,211.25,300.57,59.986,1453541403,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,315207.1,315207.1,18124,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541418,54399.00
01/23/2016 04:30,2,0.000,ALERT,211.48,300.87,59.986,1453541403,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,309709.5,309709.5,18124,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541420,54400.00
01/23/2016 04:30,2,0.000,ALERT,210.80,300.27,59.986,1453541403,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,319044.8,319044.8,18115,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541422,54401.00
01/23/2016 04:30,2,0.000,ALERT,211.03,298.77,59.986,1453541403,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,477778.0,477778.0,7594,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541424,54402.00
01/23/2016 04:30,2,0.000,ALERT,211.48,301.77,59.991,1453541403,"201051344000579","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,320406.3,320406.3,13524,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541425,54403.00
01/23/2016 04:30,2,0.000,ALERT,211.03,300.57,59.981,1453541403,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,317213.9,317213.9,18161,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541427,54404.00
01/23/2016 04:30,2,0.000,ALERT,211.25,299.97,59.975,1453541403,"201051344000438","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,318994.5,318994.5,18146,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541429,54405.00
01/23/2016 04:30,2,0.000,ALERT,211.48,299.67,59.986,1453541403,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,313078.5,313078.5,18220,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541431,54406.00
01/23/2016 04:30,2,0.000,ALERT,211.25,299.67,59.975,1453541403,"274151322000083","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,588041.5,588041.5,7347,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541433,54407.00
01/23/2016 04:30,2,0.000,ALERT,211.70,299.37,59.981,1453541403,"274151322000076","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,624651.7,624651.7,7350,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541434,54408.00
01/23/2016 04:30,2,0.000,ALERT,211.48,301.77,60.002,1453541403,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,305047.0,305047.0,13413,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541436,54409.00
01/23/2016 04:30,2,0.000,ALERT,211.03,300.57,59.991,1453541403,"274151322000095","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,617645.8,617645.8,7316,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541438,54410.00
01/23/2016 04:30,2,0.000,ALERT,211.25,300.57,59.991,1453541403,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.98,0.0,0.0,0.000,304693.8,304693.8,13528,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541440,54411.00
01/23/2016 04:30,2,0.000,ALERT,211.03,299.37,59.981,1453541403,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,317093.9,317093.9,18121,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541442,54412.00
01/23/2016 04:30,2,0.000,ALERT,211.25,301.17,59.981,1453541403,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,314830.2,314830.2,13506,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541444,54413.00
01/23/2016 04:30,2,0.000,ALERT,211.93,300.87,59.991,1453541403,"201051344000853","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,312432.4,312432.4,13372,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541445,54414.00
01/23/2016 04:30,2,0.000,ALERT,211.70,300.57,59.991,1453541403,"201051344000685","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,318682.7,318682.7,18119,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541447,54415.00
01/23/2016 04:30,2,0.000,ALERT,211.48,299.97,59.981,1453541403,"201051344000917","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,316443.7,316443.7,18095,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541449,54416.00
01/23/2016 04:30,2,0.000,ALERT,211.48,300.57,59.986,1453541403,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,320053.8,320053.8,18077,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541451,54417.00
01/23/2016 04:30,2,0.000,ALERT,211.25,299.67,59.986,1453541403,"201051344000651","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,313482.3,313482.3,18150,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541453,54418.00
01/23/2016 04:30,2,0.000,ALERT,210.57,299.67,59.996,1453541403,"274151322000088","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,570931.9,570931.9,7218,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541455,54419.00
01/23/2016 04:30,2,0.000,ALERT,211.93,298.77,59.991,1453541403,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,478003.9,478003.9,7637,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541456,54420.00
01/23/2016 04:30,2,0.000,ALERT,211.03,300.27,59.981,1453541403,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,309906.0,309906.0,18142,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541458,54421.00
01/23/2016 04:30,2,0.000,ALERT,211.03,301.47,60.028,1453541403,"201051344000594","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,315806.7,315806.7,13540,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541460,54422.00
01/23/2016 04:30,2,0.000,ALERT,211.48,300.27,59.981,1453541403,"201051344001203","219011344069620",0.00,-6.00,0,297.26,303.58,0.0,0.0,0.000,316421.8,316421.8,18137,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541462,54423.00
01/23/2016 04:30,2,0.000,ALERT,211.03,299.67,59.970,1453541403,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,583286.7,583286.7,7228,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541463,54424.00
01/23/2016 04:30,2,0.000,ALERT,211.93,300.87,59.975,1453541403,"201051344000867","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,305032.9,305032.9,13519,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541465,54425.00
01/23/2016 04:30,2,0.000,ALERT,211.25,300.27,59.975,1453541403,"201051344001093","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,315030.7,315030.7,18105,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541467,54426.00
01/23/2016 04:30,2,0.000,ALERT,211.25,300.87,59.975,1453541403,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,319011.5,319011.5,13340,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541469,54427.00
01/23/2016 04:30,2,0.000,ALERT,211.48,299.97,59.944,1453541403,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,312599.4,312599.4,13430,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541471,54428.00
01/23/2016 04:30,2,0.000,ALERT,211.48,301.17,59.981,1453541403,"201051344000569","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,320569.1,320569.1,13275,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541473,54429.00
01/23/2016 04:30,2,0.000,ALERT,211.48,301.17,59.975,1453541403,"201051344000983","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,314969.6,314969.6,13430,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541475,54430.00
01/23/2016 04:30,2,0.000,ALERT,211.70,300.87,59.981,1453541403,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,309937.3,309937.3,13548,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453541477,54431.00
01/23/2016 04:30,2,0.000,ALERT,211.93,301.17,59.965,1453541403,"201051344000576","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,313734.0,313734.0,13357,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541479,54432.00
01/23/2016 04:30,2,0.000,ALERT,211.03,298.77,59.965,1453541403,"274151322000087","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,558436.0,558436.0,7253,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453541480,54433.00
01/23/2016 04:45,2,0.000,ALERT,212.16,301.77,59.965,1453542304,"201051344000645","219011344069620",0.00,-5.00,0,287.95,303.28,0.0,0.0,0.000,313747.0,313747.0,13393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542306,54434.00
01/23/2016 04:45,2,0.000,ALERT,211.25,299.97,59.965,1453542304,"274151322000085","219011344069620",0.00,-5.00,0,286.14,303.88,0.0,0.0,0.000,585961.5,585961.5,7249,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542307,54435.00
01/23/2016 04:45,2,0.000,ALERT,212.38,301.47,59.970,1453542304,"201051344000633","219011344069620",0.00,-6.00,0,286.44,302.68,0.0,0.0,0.000,305771.7,305771.7,13553,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542309,54436.00
01/23/2016 04:45,2,0.000,ALERT,211.93,301.77,59.970,1453542304,"201051344000469","219011344069620",0.00,-6.50,0,287.05,302.98,0.0,0.0,0.000,307252.0,307252.0,13515,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542311,54437.00
01/23/2016 04:45,2,0.000,ALERT,211.48,300.57,59.944,1453542304,"201051344000646","219011344069620",0.00,-6.00,0,286.44,301.77,0.0,0.0,0.000,311567.8,311567.8,18148,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542313,54438.00
01/23/2016 04:45,2,0.000,ALERT,210.57,299.37,59.965,1453542304,"274151322000052","219011344069620",0.00,-5.50,0,286.44,303.88,0.0,0.0,0.000,593733.0,593733.0,7332,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542315,54439.00
01/23/2016 04:45,2,0.000,ALERT,211.70,300.87,59.991,1453542304,"201051344000585","219011344069620",0.00,-5.00,0,286.44,302.07,0.0,0.0,0.000,316492.6,316492.6,18139,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542316,54440.00
01/23/2016 04:45,2,0.000,ALERT,211.48,300.87,59.991,1453542304,"201051344001230","219011344069620",0.00,-5.50,0,287.05,302.07,0.0,0.0,0.000,315207.1,315207.1,18126,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542318,54441.00
01/23/2016 04:45,2,0.000,ALERT,211.93,301.47,59.970,1453542304,"201051344000582","219011344069620",0.00,-6.50,0,287.65,302.68,0.0,0.0,0.000,309709.5,309709.5,18126,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542320,54442.00
01/23/2016 04:45,2,0.000,ALERT,211.03,300.57,59.970,1453542304,"201051344000955","219011344069620",0.00,-5.50,0,286.74,301.77,0.0,0.0,0.000,319044.8,319044.8,18117,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542322,54443.00
01/23/2016 04:45,2,0.000,ALERT,211.03,299.07,59.965,1453542304,"274151322000094","219011344069620",0.00,-6.00,0,285.54,302.98,0.0,0.0,0.000,477778.0,477778.0,7596,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542324,54444.00
01/23/2016 04:45,2,0.000,ALERT,211.93,302.68,59.991,1453542304,"201051344000579","219011344069620",0.00,-5.50,0,288.55,303.88,0.0,0.0,0.000,320406.3,320406.3,13526,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542325,54445.00
01/23/2016 04:45,2,0.000,ALERT,211.25,300.87,60.012,1453542304,"201051344000890","219011344069620",0.00,-5.00,0,287.65,302.98,0.0,0.0,0.000,317213.9,317213.9,18163,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542327,54446.00
01/23/2016 04:45,2,0.000,ALERT,211.70,300.57,59.975,1453542304,"201051344000438","219011344069620",0.00,-6.00,0,287.05,302.37,0.0,0.0,0.000,318994.5,318994.5,18148,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542329,54447.00
01/23/2016 04:45,2,0.000,ALERT,211.70,299.97,59.975,1453542304,"201051344000417","219011344069620",0.00,-5.50,0,286.44,301.47,0.0,0.0,0.000,313078.5,313078.5,18222,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542331,54448.00
01/23/2016 04:45,2,0.000,ALERT,211.25,299.97,59.959,1453542304,"274151322000083","219011344069620",0.00,-5.00,0,286.74,303.88,0.0,0.0,0.000,588041.5,588041.5,7349,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542333,54449.00
01/23/2016 04:45,2,0.000,ALERT,211.48,299.67,59.991,1453542304,"274151322000076","219011344069620",0.00,-5.50,0,286.14,304.18,0.0,0.0,0.000,624651.7,624651.7,7352,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542335,54450.00
01/23/2016 04:45,2,0.000,ALERT,211.70,302.37,59.970,1453542304,"201051344000868","219011344069620",0.00,-5.50,0,288.55,303.88,0.0,0.0,0.000,305047.0,305047.0,13415,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542337,54451.00
01/23/2016 04:45,2,0.000,ALERT,211.03,301.17,59.959,1453542304,"274151322000095","219011344069620",0.00,-6.00,0,287.35,304.78,0.0,0.0,0.000,617645.8,617645.8,7318,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542338,54452.00
01/23/2016 04:45,2,0.000,ALERT,211.48,301.47,59.965,1453542304,"201051344000988","219011344069620",0.00,-5.50,0,285.54,302.68,0.0,0.0,0.000,304693.8,304693.8,13530,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542340,54453.00
01/23/2016 04:45,2,0.000,ALERT,211.25,299.67,59.970,1453542304,"201051344001025","219011344069620",0.00,-6.50,0,286.74,302.37,0.0,0.0,0.000,317093.9,317093.9,18123,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542342,54454.00
01/23/2016 04:45,2,0.000,ALERT,211.70,302.07,60.007,1453542304,"201051344000458","219011344069620",0.00,-3.50,0,287.95,303.88,0.0,0.0,0.000,314830.2,314830.2,13508,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542344,54455.00
01/23/2016 04:45,2,0.000,ALERT,212.38,301.47,59.965,1453542304,"201051344000853","219011344069620",0.00,-6.00,0,287.65,303.28,0.0,0.0,0.000,312432.4,312432.4,13374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542346,54456.00
01/23/2016 04:45,2,0.000,ALERT,211.93,300.57,59.975,1453542304,"201051344000685","219011344069620",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,318682.7,318682.7,18121,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542347,54457.00
01/23/2016 04:45,2,0.000,ALERT,211.70,300.27,59.970,1453542304,"201051344000917","219011344069620",0.00,-4.00,0,285.54,301.47,0.0,0.0,0.000,316443.7,316443.7,18097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542349,54458.00
01/23/2016 04:45,2,0.000,ALERT,211.70,300.57,59.959,1453542304,"201051344001145","219011344069620",0.00,-5.50,0,287.35,302.68,0.0,0.0,0.000,320053.8,320053.8,18079,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542351,54459.00
01/23/2016 04:45,2,0.000,ALERT,211.70,299.97,59.954,1453542304,"201051344000651","219011344069620",0.00,-7.00,0,286.44,301.47,0.0,0.0,0.000,313482.3,313482.3,18152,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542353,54460.00
01/23/2016 04:45,2,0.000,ALERT,210.57,299.07,59.965,1453542304,"274151322000088","219011344069620",0.00,-4.00,0,286.14,302.98,0.0,0.0,0.000,570931.9,570931.9,7220,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542355,54461.00
01/23/2016 04:45,2,0.000,ALERT,211.93,299.67,59.970,1453542304,"274151322000068","219011344069620",0.00,-4.00,0,285.54,302.68,0.0,0.0,0.000,478003.9,478003.9,7639,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542357,54462.00
01/23/2016 04:45,2,0.000,ALERT,211.25,300.27,59.981,1453542304,"201051344001135","219011344069620",0.00,-6.00,0,287.35,302.37,0.0,0.0,0.000,309906.0,309906.0,18144,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542358,54463.00
01/23/2016 04:45,2,0.000,ALERT,211.48,302.07,59.970,1453542304,"201051344000594","219011344069620",0.00,-6.00,0,287.95,303.28,0.0,0.0,0.000,315806.7,315806.7,13542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542360,54464.00
01/23/2016 04:45,2,0.000,ALERT,211.48,299.97,60.002,1453542304,"201051344001203","219011344069620",0.00,-6.00,0,287.05,303.58,0.0,0.0,0.000,316421.8,316421.8,18139,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542362,54465.00
01/23/2016 04:45,2,0.000,ALERT,210.80,299.97,59.959,1453542304,"274151322000054","219011344069620",0.00,-4.00,0,286.14,303.58,0.0,0.0,0.000,583286.7,583286.7,7230,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542364,54466.00
01/23/2016 04:45,2,0.000,ALERT,211.93,301.17,59.996,1453542304,"201051344000867","219011344069620",0.00,-4.00,0,287.05,303.58,0.0,0.0,0.000,305032.9,305032.9,13521,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542366,54467.00
01/23/2016 04:45,2,0.000,ALERT,211.48,300.27,59.954,1453542304,"201051344001093","219011344069620",0.00,-4.00,0,286.74,301.77,0.0,0.0,0.000,315030.7,315030.7,18107,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542368,54468.00
01/23/2016 04:45,2,0.000,ALERT,211.48,301.77,59.944,1453542304,"201051344000900","219011344069620",0.00,-5.50,0,287.65,302.98,0.0,0.0,0.000,319011.5,319011.5,13342,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542369,54469.00
01/23/2016 04:45,2,0.000,ALERT,211.93,300.87,59.959,1453542304,"201051344000648","219011344069620",0.00,-6.50,0,287.05,302.98,0.0,0.0,0.000,312599.4,312599.4,13432,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542371,54470.00
01/23/2016 04:45,2,0.000,ALERT,211.93,302.37,60.012,1453542304,"201051344000569","219011344069620",0.00,-5.50,0,288.25,304.18,0.0,0.0,0.000,320569.1,320569.1,13277,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542373,54471.00
01/23/2016 04:45,2,0.000,ALERT,211.70,301.77,59.949,1453542304,"201051344000983","219011344069620",0.00,-5.00,0,287.95,303.58,0.0,0.0,0.000,314969.6,314969.6,13432,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542375,54472.00
01/23/2016 04:45,2,0.000,ALERT,211.93,301.77,59.944,1453542304,"201051344001158","219011344069620",0.00,-6.00,0,287.65,302.98,0.0,0.0,0.000,309937.3,309937.3,13550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542377,54473.00
01/23/2016 04:45,2,0.000,ALERT,212.38,302.37,59.965,1453542304,"201051344000576","219011344069620",0.00,-5.50,0,288.25,303.58,0.0,0.0,0.000,313734.0,313734.0,13359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453542378,54474.00
01/23/2016 04:45,2,0.000,ALERT,211.25,299.37,59.959,1453542304,"274151322000087","219011344069620",0.00,-4.00,0,285.24,302.37,0.0,0.0,0.000,558436.0,558436.0,7255,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453542380,54475.00
01/23/2016 05:00,2,0.000,ALERT,212.16,301.77,59.970,1453543203,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,313747.0,313747.0,13395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543205,54476.00
01/23/2016 05:00,2,0.000,ALERT,211.03,299.37,59.959,1453543203,"274151322000085","219011344069620",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,585961.5,585961.5,7251,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543207,54477.00
01/23/2016 05:00,2,0.000,ALERT,212.38,301.47,59.970,1453543203,"201051344000633","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,305771.7,305771.7,13555,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543209,54478.00
01/23/2016 05:00,2,0.000,ALERT,211.93,302.07,59.970,1453543203,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,307252.0,307252.0,13517,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543210,54479.00
01/23/2016 05:00,2,0.000,ALERT,211.03,299.97,59.965,1453543203,"201051344000646","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,311567.8,311567.8,18150,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543212,54480.00
01/23/2016 05:00,2,0.000,ALERT,210.80,298.77,59.959,1453543203,"274151322000052","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,593733.0,593733.0,7334,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543214,54481.00
01/23/2016 05:00,2,0.000,ALERT,211.48,299.97,59.975,1453543203,"201051344000585","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,316492.6,316492.6,18141,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543216,54482.00
01/23/2016 05:00,2,0.000,ALERT,211.25,299.97,59.949,1453543203,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,315207.1,315207.1,18128,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453543218,54483.00
01/23/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1453543203,"201051344000582","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,309709.5,309709.5,18128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543219,54484.00
01/23/2016 05:00,2,0.000,ALERT,211.03,299.97,59.996,1453543203,"201051344000955","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,319044.8,319044.8,18119,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543221,54485.00
01/23/2016 05:00,2,0.000,ALERT,211.03,299.07,59.922,1453543203,"274151322000094","219011344069620",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,477778.0,477778.0,7598,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543223,54486.00
01/23/2016 05:00,2,0.000,ALERT,211.70,302.37,59.954,1453543203,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,320406.3,320406.3,13528,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543225,54487.00
01/23/2016 05:00,2,0.000,ALERT,211.25,300.27,59.965,1453543203,"201051344000890","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,317213.9,317213.9,18165,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453543226,54488.00
01/23/2016 05:00,2,0.000,ALERT,211.48,299.67,59.949,1453543203,"201051344000438","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,318994.5,318994.5,18150,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543228,54489.00
01/23/2016 05:00,2,0.000,ALERT,211.48,299.07,59.959,1453543203,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,313078.5,313078.5,18224,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543230,54490.00
01/23/2016 05:00,2,0.000,ALERT,211.03,299.97,59.928,1453543203,"274151322000083","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,588041.5,588041.5,7351,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543232,54491.00
01/23/2016 05:00,2,0.000,ALERT,211.70,299.67,59.965,1453543203,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,624651.7,624651.7,7354,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543234,54492.00
01/23/2016 05:00,2,0.000,ALERT,211.70,302.68,59.965,1453543203,"201051344000868","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,305047.0,305047.0,13417,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453543236,54493.00
01/23/2016 05:00,2,0.000,ALERT,211.25,300.87,59.949,1453543203,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.37,0.0,0.0,0.000,617645.8,617645.8,7320,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543237,54494.00
01/23/2016 05:00,2,0.000,ALERT,211.48,301.47,60.002,1453543203,"201051344000988","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,304693.8,304693.8,13532,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543239,54495.00
01/23/2016 05:00,2,0.000,ALERT,211.03,299.07,59.991,1453543203,"201051344001025","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,317093.9,317093.9,18125,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453543241,54496.00
01/23/2016 05:00,2,0.000,ALERT,211.93,302.07,59.959,1453543203,"201051344000458","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,314830.2,314830.2,13510,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543243,54497.00
01/23/2016 05:00,2,0.000,ALERT,212.38,301.77,59.954,1453543203,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,312432.4,312432.4,13376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543244,54498.00
01/23/2016 05:00,2,0.000,ALERT,211.70,299.67,60.002,1453543203,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,318682.7,318682.7,18123,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543246,54499.00
01/23/2016 05:00,2,0.000,ALERT,211.48,299.37,59.959,1453543203,"201051344000917","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,316443.7,316443.7,18099,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543248,54500.00
01/23/2016 05:00,2,0.000,ALERT,211.48,299.67,59.959,1453543203,"201051344001145","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,320053.8,320053.8,18081,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543250,54501.00
01/23/2016 05:00,2,0.000,ALERT,211.48,299.07,59.954,1453543203,"201051344000651","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,313482.3,313482.3,18154,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453543252,54502.00
01/23/2016 05:00,2,0.000,ALERT,210.57,298.77,59.944,1453543203,"274151322000088","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,570931.9,570931.9,7222,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543254,54503.00
01/23/2016 05:00,2,0.000,ALERT,211.70,299.07,59.965,1453543203,"274151322000068","219011344069620",0.00,-4.00,0,297.57,300.57,0.0,0.0,0.000,478003.9,478003.9,7641,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543256,54504.00
01/23/2016 05:00,2,0.000,ALERT,210.80,299.67,59.954,1453543203,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,309906.0,309906.0,18146,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543258,54505.00
01/23/2016 05:00,2,0.000,ALERT,211.48,302.37,59.959,1453543203,"201051344000594","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,315806.7,315806.7,13544,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453543260,54506.00
01/23/2016 05:00,2,0.000,ALERT,211.25,299.37,59.965,1453543203,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,316421.8,316421.8,18141,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543261,54507.00
01/23/2016 05:00,2,0.000,ALERT,210.80,299.37,59.949,1453543203,"274151322000054","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,583286.7,583286.7,7232,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543263,54508.00
01/23/2016 05:00,2,0.000,ALERT,211.93,301.47,59.970,1453543203,"201051344000867","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,305032.9,305032.9,13523,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453543265,54509.00
01/23/2016 05:00,2,0.000,ALERT,211.25,299.97,59.944,1453543203,"201051344001093","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,315030.7,315030.7,18109,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453543267,54510.00
