ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 05:00,2,0.000,ALERT,211.70,302.07,59.944,1453543203,"201051344000900","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,319011.5,319011.5,13344,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543269,54511.00
01/23/2016 05:00,2,0.000,ALERT,211.93,301.17,59.949,1453543203,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,312599.4,312599.4,13434,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543270,54512.00
01/23/2016 05:00,2,0.000,ALERT,211.93,302.37,59.954,1453543203,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,320569.1,320569.1,13279,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543272,54513.00
01/23/2016 05:00,2,0.000,ALERT,211.70,302.07,59.949,1453543203,"201051344000983","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,314969.6,314969.6,13434,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543274,54514.00
01/23/2016 05:00,2,0.000,ALERT,211.93,302.07,59.954,1453543203,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,309937.3,309937.3,13552,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543276,54515.00
01/23/2016 05:00,2,0.000,ALERT,212.38,302.37,59.944,1453543203,"201051344000576","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,313734.0,313734.0,13361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543278,54516.00
01/23/2016 05:00,2,0.000,ALERT,210.80,297.87,59.938,1453543203,"274151322000087","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,558436.0,558436.0,7257,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453543279,54517.00
01/23/2016 05:15,2,0.000,ALERT,212.38,301.77,59.986,1453544104,"201051344000645","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,313747.0,313747.0,13397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544106,54518.00
01/23/2016 05:15,2,0.000,ALERT,210.80,299.07,59.970,1453544104,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,585961.5,585961.5,7253,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544107,54519.00
01/23/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1453544104,"201051344000633","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,305771.7,305771.7,13557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544109,54520.00
01/23/2016 05:15,2,0.000,ALERT,211.93,301.47,59.975,1453544104,"201051344000469","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,307252.0,307252.0,13519,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544111,54521.00
01/23/2016 05:15,2,0.000,ALERT,211.25,300.27,59.996,1453544104,"201051344000646","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,311567.8,311567.8,18152,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544113,54522.00
01/23/2016 05:15,2,0.000,ALERT,210.57,299.97,59.981,1453544104,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,593733.0,593733.0,7336,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544115,54523.00
01/23/2016 05:15,2,0.000,ALERT,211.48,300.27,60.002,1453544104,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,316492.6,316492.6,18143,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544117,54524.00
01/23/2016 05:15,2,0.000,ALERT,211.25,300.57,59.965,1453544104,"201051344001230","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,315207.1,315207.1,18130,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544119,54525.00
01/23/2016 05:15,2,0.000,ALERT,211.70,300.87,59.933,1453544104,"201051344000582","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,309709.5,309709.5,18130,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544121,54526.00
01/23/2016 05:15,2,0.000,ALERT,210.80,299.97,59.970,1453544104,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,319044.8,319044.8,18121,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544122,54527.00
01/23/2016 05:15,2,0.000,ALERT,211.03,299.07,59.933,1453544104,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.27,0.0,0.0,0.000,477778.0,477778.0,7600,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544124,54528.00
01/23/2016 05:15,2,0.000,ALERT,211.70,302.37,59.928,1453544104,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,320406.3,320406.3,13530,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544126,54529.00
01/23/2016 05:15,2,0.000,ALERT,210.80,300.27,59.970,1453544104,"201051344000890","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,317213.9,317213.9,18167,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544128,54530.00
01/23/2016 05:15,2,0.000,ALERT,211.25,299.97,59.981,1453544104,"201051344000438","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,318994.5,318994.5,18152,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544130,54531.00
01/23/2016 05:15,2,0.000,ALERT,211.48,299.67,59.975,1453544104,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,313078.5,313078.5,18226,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544131,54532.00
01/23/2016 05:15,2,0.000,ALERT,210.80,299.07,59.975,1453544104,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,588041.5,588041.5,7353,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544133,54533.00
01/23/2016 05:15,2,0.000,ALERT,211.48,299.07,59.981,1453544104,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,624651.7,624651.7,7356,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544135,54534.00
01/23/2016 05:15,2,0.000,ALERT,211.48,301.77,59.981,1453544104,"201051344000868","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,305047.0,305047.0,13419,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544137,54535.00
01/23/2016 05:15,2,0.000,ALERT,210.80,299.97,60.007,1453544104,"274151322000095","219011344069620",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,617645.8,617645.8,7322,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544139,54536.00
01/23/2016 05:15,2,0.000,ALERT,211.48,301.47,59.986,1453544104,"201051344000988","219011344069620",0.00,-5.50,0,296.96,303.88,0.0,0.0,0.000,304693.8,304693.8,13534,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544140,54537.00
01/23/2016 05:15,2,0.000,ALERT,210.80,299.07,59.986,1453544104,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,317093.9,317093.9,18127,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544142,54538.00
01/23/2016 05:15,2,0.000,ALERT,211.25,301.17,59.954,1453544104,"201051344000458","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,314830.2,314830.2,13512,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544144,54539.00
01/23/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1453544104,"201051344000853","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,312432.4,312432.4,13378,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544146,54540.00
01/23/2016 05:15,2,0.000,ALERT,211.70,299.97,59.981,1453544104,"201051344000685","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,318682.7,318682.7,18125,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544147,54541.00
01/23/2016 05:15,2,0.000,ALERT,211.48,299.37,59.991,1453544104,"201051344000917","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,316443.7,316443.7,18101,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544149,54542.00
01/23/2016 05:15,2,0.000,ALERT,211.48,300.57,59.986,1453544104,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,320053.8,320053.8,18083,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544151,54543.00
01/23/2016 05:15,2,0.000,ALERT,211.25,299.37,59.986,1453544104,"201051344000651","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,313482.3,313482.3,18156,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544153,54544.00
01/23/2016 05:15,2,0.000,ALERT,210.57,299.07,59.975,1453544104,"274151322000088","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,570931.9,570931.9,7224,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544155,54545.00
01/23/2016 05:15,2,0.000,ALERT,211.48,298.77,59.970,1453544104,"274151322000068","219011344069620",0.00,-4.00,0,296.96,299.97,0.0,0.0,0.000,478003.9,478003.9,7643,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544157,54546.00
01/23/2016 05:15,2,0.000,ALERT,210.80,299.97,59.975,1453544104,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,309906.0,309906.0,18148,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544158,54547.00
01/23/2016 05:15,2,0.000,ALERT,211.25,301.77,59.986,1453544104,"201051344000594","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,315806.7,315806.7,13546,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544160,54548.00
01/23/2016 05:15,2,0.000,ALERT,211.25,299.67,59.975,1453544104,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,316421.8,316421.8,18143,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544162,54549.00
01/23/2016 05:15,2,0.000,ALERT,210.80,299.37,60.002,1453544104,"274151322000054","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,583286.7,583286.7,7234,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544164,54550.00
01/23/2016 05:15,2,0.000,ALERT,211.93,300.87,59.981,1453544104,"201051344000867","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,305032.9,305032.9,13525,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544166,54551.00
01/23/2016 05:15,2,0.000,ALERT,211.25,299.97,60.002,1453544104,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,315030.7,315030.7,18111,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544167,54552.00
01/23/2016 05:15,2,0.000,ALERT,211.48,301.17,59.981,1453544104,"201051344000900","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,319011.5,319011.5,13346,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544169,54553.00
01/23/2016 05:15,2,0.000,ALERT,211.70,300.57,59.959,1453544104,"201051344000648","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,312599.4,312599.4,13436,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544171,54554.00
01/23/2016 05:15,2,0.000,ALERT,211.48,301.77,59.954,1453544104,"201051344000569","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,320569.1,320569.1,13281,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544173,54555.00
01/23/2016 05:15,2,0.000,ALERT,211.48,301.17,59.975,1453544104,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,314969.6,314969.6,13436,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544175,54556.00
01/23/2016 05:15,2,0.000,ALERT,211.70,301.17,59.970,1453544104,"201051344001158","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,309937.3,309937.3,13554,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453544176,54557.00
01/23/2016 05:15,2,0.000,ALERT,212.16,301.77,59.975,1453544104,"201051344000576","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,313734.0,313734.0,13363,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544178,54558.00
01/23/2016 05:15,2,0.000,ALERT,210.57,297.87,59.970,1453544104,"274151322000087","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,558436.0,558436.0,7259,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453544180,54559.00
01/23/2016 05:30,2,0.000,ALERT,211.70,300.57,59.970,1453545003,"201051344000645","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,313747.0,313747.0,13399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545005,54560.00
01/23/2016 05:30,2,0.000,ALERT,210.80,298.77,59.949,1453545003,"274151322000085","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,585961.5,585961.5,7255,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545007,54561.00
01/23/2016 05:30,2,0.000,ALERT,212.16,300.87,59.981,1453545003,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,305771.7,305771.7,13559,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545009,54562.00
01/23/2016 05:30,2,0.000,ALERT,211.48,300.87,59.965,1453545003,"201051344000469","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,307252.0,307252.0,13521,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545010,54563.00
01/23/2016 05:30,2,0.000,ALERT,210.57,299.67,60.007,1453545003,"201051344000646","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,311567.8,311567.8,18154,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545012,54564.00
01/23/2016 05:30,2,0.000,ALERT,210.35,299.07,59.965,1453545003,"274151322000052","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,593733.0,593733.0,7338,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545014,54565.00
01/23/2016 05:30,2,0.000,ALERT,211.03,299.67,59.975,1453545003,"201051344000585","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,316492.6,316492.6,18145,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545016,54566.00
01/23/2016 05:30,2,0.000,ALERT,211.03,299.97,59.965,1453545003,"201051344001230","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,315207.1,315207.1,18132,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545018,54567.00
01/23/2016 05:30,2,0.000,ALERT,211.70,301.17,59.975,1453545003,"201051344000582","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,309709.5,309709.5,18132,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545019,54568.00
01/23/2016 05:30,2,0.000,ALERT,210.57,299.67,59.970,1453545003,"201051344000955","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,319044.8,319044.8,18123,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545021,54569.00
01/23/2016 05:30,2,0.000,ALERT,210.80,298.47,59.944,1453545003,"274151322000094","219011344069620",0.00,-6.50,0,296.96,299.97,0.0,0.0,0.000,477778.0,477778.0,7602,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545023,54570.00
01/23/2016 05:30,2,0.000,ALERT,211.48,301.77,59.981,1453545003,"201051344000579","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,320406.3,320406.3,13532,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545025,54571.00
01/23/2016 05:30,2,0.000,ALERT,210.80,299.97,59.975,1453545003,"201051344000890","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,317213.9,317213.9,18169,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545027,54572.00
01/23/2016 05:30,2,0.000,ALERT,211.03,299.37,59.996,1453545003,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,318994.5,318994.5,18154,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545028,54573.00
01/23/2016 05:30,2,0.000,ALERT,211.25,298.77,59.996,1453545003,"201051344000417","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,313078.5,313078.5,18228,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545030,54574.00
01/23/2016 05:30,2,0.000,ALERT,210.80,299.07,59.986,1453545003,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,588041.5,588041.5,7355,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545032,54575.00
01/23/2016 05:30,2,0.000,ALERT,211.48,299.37,60.018,1453545003,"274151322000076","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,624651.7,624651.7,7358,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545034,54576.00
01/23/2016 05:30,2,0.000,ALERT,211.25,301.47,59.991,1453545003,"201051344000868","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,305047.0,305047.0,13421,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545036,54577.00
01/23/2016 05:30,2,0.000,ALERT,210.80,300.27,59.991,1453545003,"274151322000095","219011344069620",0.00,-6.50,0,298.77,301.47,0.0,0.0,0.000,617645.8,617645.8,7324,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545038,54578.00
01/23/2016 05:30,2,0.000,ALERT,211.03,300.27,59.991,1453545003,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,304693.8,304693.8,13536,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545040,54579.00
01/23/2016 05:30,2,0.000,ALERT,210.57,298.47,60.002,1453545003,"201051344001025","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,317093.9,317093.9,18129,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545042,54580.00
01/23/2016 05:30,2,0.000,ALERT,211.48,301.17,59.991,1453545003,"201051344000458","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,314830.2,314830.2,13514,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545044,54581.00
01/23/2016 05:30,2,0.000,ALERT,211.70,300.57,59.996,1453545003,"201051344000853","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,312432.4,312432.4,13380,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545045,54582.00
01/23/2016 05:30,2,0.000,ALERT,211.25,299.07,59.981,1453545003,"201051344000685","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,318682.7,318682.7,18127,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545047,54583.00
01/23/2016 05:30,2,0.000,ALERT,211.03,299.07,59.981,1453545003,"201051344000917","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,316443.7,316443.7,18103,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545049,54584.00
01/23/2016 05:30,2,0.000,ALERT,211.25,299.67,59.986,1453545003,"201051344001145","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,320053.8,320053.8,18085,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545051,54585.00
01/23/2016 05:30,2,0.000,ALERT,211.03,298.77,59.986,1453545003,"201051344000651","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,313482.3,313482.3,18158,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545052,54586.00
01/23/2016 05:30,2,0.000,ALERT,210.12,298.47,59.991,1453545003,"274151322000088","219011344069620",0.00,-5.50,0,296.96,300.27,0.0,0.0,0.000,570931.9,570931.9,7226,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545054,54587.00
01/23/2016 05:30,2,0.000,ALERT,211.03,297.57,59.986,1453545003,"274151322000068","219011344069620",0.00,-5.00,0,296.96,299.97,0.0,0.0,0.000,478003.9,478003.9,7645,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545056,54588.00
01/23/2016 05:30,2,0.000,ALERT,210.57,299.67,59.996,1453545003,"201051344001135","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,309906.0,309906.0,18150,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545058,54589.00
01/23/2016 05:30,2,0.000,ALERT,211.03,301.17,59.991,1453545003,"201051344000594","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,315806.7,315806.7,13548,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545060,54590.00
01/23/2016 05:30,2,0.000,ALERT,210.80,298.77,59.986,1453545003,"201051344001203","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,316421.8,316421.8,18145,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545061,54591.00
01/23/2016 05:30,2,0.000,ALERT,210.35,298.47,59.981,1453545003,"274151322000054","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,583286.7,583286.7,7236,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545063,54592.00
01/23/2016 05:30,2,0.000,ALERT,211.48,300.27,59.986,1453545003,"201051344000867","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,305032.9,305032.9,13527,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545065,54593.00
01/23/2016 05:30,2,0.000,ALERT,210.80,299.67,59.991,1453545003,"201051344001093","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,315030.7,315030.7,18113,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545067,54594.00
01/23/2016 05:30,2,0.000,ALERT,211.03,300.57,59.986,1453545003,"201051344000900","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,319011.5,319011.5,13348,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545069,54595.00
01/23/2016 05:30,2,0.000,ALERT,211.48,299.97,59.986,1453545003,"201051344000648","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,312599.4,312599.4,13438,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545070,54596.00
01/23/2016 05:30,2,0.000,ALERT,211.48,301.47,59.991,1453545003,"201051344000569","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,320569.1,320569.1,13283,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545072,54597.00
01/23/2016 05:30,2,0.000,ALERT,211.25,300.87,59.981,1453545003,"201051344000983","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,314969.6,314969.6,13438,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545074,54598.00
01/23/2016 05:30,2,0.000,ALERT,211.48,300.57,59.981,1453545003,"201051344001158","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,309937.3,309937.3,13556,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545076,54599.00
01/23/2016 05:30,2,0.000,ALERT,211.70,301.17,59.986,1453545003,"201051344000576","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,313734.0,313734.0,13365,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545078,54600.00
01/23/2016 05:30,2,0.000,ALERT,210.57,297.57,59.970,1453545003,"274151322000087","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,558436.0,558436.0,7261,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545079,54601.00
01/23/2016 05:45,2,0.000,ALERT,211.93,301.47,59.981,1453545904,"201051344000645","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,313747.0,313747.0,13401,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545906,54602.00
01/23/2016 05:45,2,0.000,ALERT,210.57,298.77,59.975,1453545904,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,585961.5,585961.5,7257,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545908,54603.00
01/23/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1453545904,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,305771.7,305771.7,13561,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545910,54604.00
01/23/2016 05:45,2,0.000,ALERT,211.70,301.47,59.981,1453545904,"201051344000469","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,307252.0,307252.0,13523,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545912,54605.00
01/23/2016 05:45,2,0.000,ALERT,210.80,299.97,59.970,1453545904,"201051344000646","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,311567.8,311567.8,18156,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545913,54606.00
01/23/2016 05:45,2,0.000,ALERT,210.35,299.67,59.970,1453545904,"274151322000052","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,593733.0,593733.0,7340,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545915,54607.00
01/23/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1453545904,"201051344000585","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,316492.6,316492.6,18147,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545917,54608.00
01/23/2016 05:45,2,0.000,ALERT,211.03,299.97,59.986,1453545904,"201051344001230","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,315207.1,315207.1,18134,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545919,54609.00
01/23/2016 05:45,2,0.000,ALERT,211.70,300.87,59.975,1453545904,"201051344000582","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,309709.5,309709.5,18134,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545921,54610.00
01/23/2016 05:45,2,0.000,ALERT,210.57,299.67,59.996,1453545904,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,319044.8,319044.8,18125,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545922,54611.00
01/23/2016 05:45,2,0.000,ALERT,210.80,298.47,59.991,1453545904,"274151322000094","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,477778.0,477778.0,7604,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545924,54612.00
01/23/2016 05:45,2,0.000,ALERT,211.70,302.07,59.959,1453545904,"201051344000579","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,320406.3,320406.3,13534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545926,54613.00
01/23/2016 05:45,2,0.000,ALERT,210.80,300.27,59.938,1453545904,"201051344000890","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,317213.9,317213.9,18171,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545928,54614.00
01/23/2016 05:45,2,0.000,ALERT,211.03,299.67,60.007,1453545904,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,318994.5,318994.5,18156,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545930,54615.00
01/23/2016 05:45,2,0.000,ALERT,211.25,299.37,59.965,1453545904,"201051344000417","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,313078.5,313078.5,18230,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545931,54616.00
01/23/2016 05:45,2,0.000,ALERT,210.80,299.07,59.959,1453545904,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,588041.5,588041.5,7357,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545933,54617.00
01/23/2016 05:45,2,0.000,ALERT,211.25,298.77,59.954,1453545904,"274151322000076","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,624651.7,624651.7,7360,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545935,54618.00
01/23/2016 05:45,2,0.000,ALERT,211.70,302.37,59.970,1453545904,"201051344000868","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,305047.0,305047.0,13423,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545937,54619.00
01/23/2016 05:45,2,0.000,ALERT,210.80,299.97,59.959,1453545904,"274151322000095","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,617645.8,617645.8,7326,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545939,54620.00
01/23/2016 05:45,2,0.000,ALERT,211.25,300.87,59.965,1453545904,"201051344000988","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,304693.8,304693.8,13538,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545941,54621.00
01/23/2016 05:45,2,0.000,ALERT,211.03,299.37,59.959,1453545904,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,317093.9,317093.9,18131,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545942,54622.00
01/23/2016 05:45,2,0.000,ALERT,211.48,301.77,59.975,1453545904,"201051344000458","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,314830.2,314830.2,13516,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545944,54623.00
01/23/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1453545904,"201051344000853","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,312432.4,312432.4,13382,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545946,54624.00
01/23/2016 05:45,2,0.000,ALERT,211.48,299.97,60.018,1453545904,"201051344000685","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,318682.7,318682.7,18129,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545948,54625.00
01/23/2016 05:45,2,0.000,ALERT,211.25,299.37,59.965,1453545904,"201051344000917","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,316443.7,316443.7,18105,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545949,54626.00
01/23/2016 05:45,2,0.000,ALERT,211.25,300.27,59.944,1453545904,"201051344001145","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,320053.8,320053.8,18087,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545951,54627.00
01/23/2016 05:45,2,0.000,ALERT,211.03,299.07,59.959,1453545904,"201051344000651","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,313482.3,313482.3,18160,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545953,54628.00
01/23/2016 05:45,2,0.000,ALERT,210.12,298.17,59.959,1453545904,"274151322000088","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,570931.9,570931.9,7228,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545955,54629.00
01/23/2016 05:45,2,0.000,ALERT,211.48,298.17,59.991,1453545904,"274151322000068","219011344069620",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,478003.9,478003.9,7647,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545957,54630.00
01/23/2016 05:45,2,0.000,ALERT,210.80,300.27,59.959,1453545904,"201051344001135","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,309906.0,309906.0,18152,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545959,54631.00
01/23/2016 05:45,2,0.000,ALERT,211.03,301.47,59.949,1453545904,"201051344000594","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,315806.7,315806.7,13550,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545960,54632.00
01/23/2016 05:45,2,0.000,ALERT,211.03,299.67,59.965,1453545904,"201051344001203","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,316421.8,316421.8,18147,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545962,54633.00
01/23/2016 05:45,2,0.000,ALERT,210.35,298.47,59.986,1453545904,"274151322000054","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,583286.7,583286.7,7238,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545964,54634.00
01/23/2016 05:45,2,0.000,ALERT,211.93,300.87,59.928,1453545904,"201051344000867","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,305032.9,305032.9,13529,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545966,54635.00
01/23/2016 05:45,2,0.000,ALERT,211.03,299.97,59.959,1453545904,"201051344001093","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,315030.7,315030.7,18115,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545968,54636.00
01/23/2016 05:45,2,0.000,ALERT,211.25,301.17,59.933,1453545904,"201051344000900","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,319011.5,319011.5,13350,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545970,54637.00
01/23/2016 05:45,2,0.000,ALERT,211.70,300.87,59.922,1453545904,"201051344000648","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,312599.4,312599.4,13440,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545972,54638.00
01/23/2016 05:45,2,0.000,ALERT,211.70,302.07,59.965,1453545904,"201051344000569","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,320569.1,320569.1,13285,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545973,54639.00
01/23/2016 05:45,2,0.000,ALERT,211.25,301.17,59.965,1453545904,"201051344000983","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,314969.6,314969.6,13440,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545975,54640.00
01/23/2016 05:45,2,0.000,ALERT,211.70,301.17,59.970,1453545904,"201051344001158","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,309937.3,309937.3,13558,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453545977,54641.00
01/23/2016 05:45,2,0.000,ALERT,212.16,302.07,59.986,1453545904,"201051344000576","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,313734.0,313734.0,13367,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545979,54642.00
01/23/2016 05:45,2,0.000,ALERT,210.57,297.87,59.944,1453545904,"274151322000087","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,558436.0,558436.0,7263,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453545981,54643.00
01/23/2016 06:00,2,0.000,ALERT,211.93,301.47,59.981,1453546804,"201051344000645","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,313747.0,313747.0,13403,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546806,54644.00
01/23/2016 06:00,2,0.000,ALERT,211.03,299.67,60.012,1453546804,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,585961.5,585961.5,7259,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546808,54645.00
01/23/2016 06:00,2,0.000,ALERT,212.38,301.77,59.991,1453546804,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,305771.7,305771.7,13563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453546810,54646.00
01/23/2016 06:00,2,0.000,ALERT,211.70,301.77,59.991,1453546804,"201051344000469","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,307252.0,307252.0,13525,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546811,54647.00
01/23/2016 06:00,2,0.000,ALERT,210.80,299.67,59.991,1453546804,"201051344000646","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,311567.8,311567.8,18158,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546813,54648.00
01/23/2016 06:00,2,0.000,ALERT,210.57,300.27,60.007,1453546804,"274151322000052","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,593733.0,593733.0,7342,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546815,54649.00
01/23/2016 06:00,2,0.000,ALERT,211.25,299.67,60.007,1453546804,"201051344000585","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,316492.6,316492.6,18149,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546817,54650.00
01/23/2016 06:00,2,0.000,ALERT,211.03,299.97,60.028,1453546804,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,315207.1,315207.1,18136,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546819,54651.00
01/23/2016 06:00,2,0.000,ALERT,211.48,300.57,59.996,1453546804,"201051344000582","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,309709.5,309709.5,18136,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546820,54652.00
01/23/2016 06:00,2,0.000,ALERT,210.57,299.37,60.018,1453546804,"201051344000955","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,319044.8,319044.8,18127,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453546822,54653.00
01/23/2016 06:00,2,0.000,ALERT,210.80,298.77,59.991,1453546804,"274151322000094","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,477778.0,477778.0,7606,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546824,54654.00
01/23/2016 06:00,2,0.000,ALERT,211.48,302.07,59.996,1453546804,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,320406.3,320406.3,13536,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546826,54655.00
01/23/2016 06:00,2,0.000,ALERT,210.80,299.97,60.018,1453546804,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,317213.9,317213.9,18173,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546828,54656.00
