ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 06:00,2,0.000,ALERT,211.25,299.67,59.996,1453546804,"201051344000438","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,318994.5,318994.5,18158,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546830,54657.00
01/23/2016 06:00,2,0.000,ALERT,211.25,299.07,59.986,1453546804,"201051344000417","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,313078.5,313078.5,18232,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453546831,54658.00
01/23/2016 06:00,2,0.000,ALERT,210.80,299.07,59.981,1453546804,"274151322000083","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,588041.5,588041.5,7359,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546833,54659.00
01/23/2016 06:00,2,0.000,ALERT,211.48,299.67,59.991,1453546804,"274151322000076","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,624651.7,624651.7,7362,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546835,54660.00
01/23/2016 06:00,2,0.000,ALERT,211.48,302.37,59.959,1453546804,"201051344000868","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,305047.0,305047.0,13425,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546837,54661.00
01/23/2016 06:00,2,0.000,ALERT,210.80,300.57,59.986,1453546804,"274151322000095","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,617645.8,617645.8,7328,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546839,54662.00
01/23/2016 06:00,2,0.000,ALERT,211.25,301.17,59.981,1453546804,"201051344000988","219011344069620",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,304693.8,304693.8,13540,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546841,54663.00
01/23/2016 06:00,2,0.000,ALERT,210.80,298.77,59.986,1453546804,"201051344001025","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,317093.9,317093.9,18133,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546843,54664.00
01/23/2016 06:00,2,0.000,ALERT,211.48,302.07,59.986,1453546804,"201051344000458","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,314830.2,314830.2,13518,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546844,54665.00
01/23/2016 06:00,2,0.000,ALERT,211.93,301.47,59.965,1453546804,"201051344000853","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,312432.4,312432.4,13384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546846,54666.00
01/23/2016 06:00,2,0.000,ALERT,211.25,299.37,59.991,1453546804,"201051344000685","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,318682.7,318682.7,18131,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546848,54667.00
01/23/2016 06:00,2,0.000,ALERT,211.25,299.37,59.981,1453546804,"201051344000917","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,316443.7,316443.7,18107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453546850,54668.00
01/23/2016 06:00,2,0.000,ALERT,211.25,299.97,59.996,1453546804,"201051344001145","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,320053.8,320053.8,18089,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546852,54669.00
01/23/2016 06:00,2,0.000,ALERT,211.25,299.37,59.981,1453546804,"201051344000651","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,313482.3,313482.3,18162,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546853,54670.00
01/23/2016 06:00,2,0.000,ALERT,210.35,298.47,59.975,1453546804,"274151322000088","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,570931.9,570931.9,7230,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453546855,54671.00
01/23/2016 06:00,2,0.000,ALERT,211.48,298.47,59.965,1453546804,"274151322000068","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,478003.9,478003.9,7649,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546857,54672.00
01/23/2016 06:00,2,0.000,ALERT,211.03,299.97,59.991,1453546804,"201051344001135","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,309906.0,309906.0,18154,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546859,54673.00
01/23/2016 06:00,2,0.000,ALERT,211.03,302.07,59.981,1453546804,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,315806.7,315806.7,13552,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546861,54674.00
01/23/2016 06:00,2,0.000,ALERT,210.80,299.07,59.986,1453546804,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,316421.8,316421.8,18149,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546862,54675.00
01/23/2016 06:00,2,0.000,ALERT,210.57,299.97,59.970,1453546804,"274151322000054","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,583286.7,583286.7,7240,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546864,54676.00
01/23/2016 06:00,2,0.000,ALERT,211.93,301.17,60.028,1453546804,"201051344000867","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,305032.9,305032.9,13531,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546866,54677.00
01/23/2016 06:00,2,0.000,ALERT,211.03,299.67,59.981,1453546804,"201051344001093","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,315030.7,315030.7,18117,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453546868,54678.00
01/23/2016 06:00,2,0.000,ALERT,211.25,301.47,59.975,1453546804,"201051344000900","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,319011.5,319011.5,13352,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546870,54679.00
01/23/2016 06:00,2,0.000,ALERT,211.70,300.57,59.933,1453546804,"201051344000648","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,312599.4,312599.4,13442,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453546872,54680.00
01/23/2016 06:00,2,0.000,ALERT,211.70,302.07,59.996,1453546804,"201051344000569","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,320569.1,320569.1,13287,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546873,54681.00
01/23/2016 06:00,2,0.000,ALERT,211.48,301.47,59.975,1453546804,"201051344000983","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,314969.6,314969.6,13442,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546875,54682.00
01/23/2016 06:00,2,0.000,ALERT,211.70,301.17,59.981,1453546804,"201051344001158","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,309937.3,309937.3,13560,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546877,54683.00
01/23/2016 06:00,2,0.000,ALERT,212.16,302.37,59.981,1453546804,"201051344000576","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,313734.0,313734.0,13369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453546879,54684.00
01/23/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1453546804,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,558436.0,558436.0,7265,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453546880,54685.00
01/23/2016 06:15,2,0.000,ALERT,211.70,300.57,59.970,1453547703,"201051344000645","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,313747.0,313747.0,13405,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547705,54686.00
01/23/2016 06:15,2,0.000,ALERT,210.57,297.87,59.944,1453547703,"274151322000085","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,585961.5,585961.5,7261,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547707,54687.00
01/23/2016 06:15,2,0.000,ALERT,211.93,300.57,59.970,1453547703,"201051344000633","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,305771.7,305771.7,13565,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547709,54688.00
01/23/2016 06:15,2,0.000,ALERT,211.25,300.87,60.007,1453547703,"201051344000469","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,307252.0,307252.0,13527,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547710,54689.00
01/23/2016 06:15,2,0.000,ALERT,210.57,299.37,59.981,1453547703,"201051344000646","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,311567.8,311567.8,18160,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547712,54690.00
01/23/2016 06:15,2,0.000,ALERT,209.90,298.17,59.970,1453547703,"274151322000052","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,593733.0,593733.0,7344,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547714,54691.00
01/23/2016 06:15,2,0.000,ALERT,210.80,299.37,59.991,1453547703,"201051344000585","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,316492.6,316492.6,18151,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547716,54692.00
01/23/2016 06:15,2,0.000,ALERT,210.57,299.67,59.981,1453547703,"201051344001230","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,315207.1,315207.1,18138,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547718,54693.00
01/23/2016 06:15,2,0.000,ALERT,211.03,299.97,60.028,1453547703,"201051344000582","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,309709.5,309709.5,18138,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547720,54694.00
01/23/2016 06:15,2,0.000,ALERT,210.35,299.37,59.986,1453547703,"201051344000955","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,319044.8,319044.8,18129,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547721,54695.00
01/23/2016 06:15,2,0.000,ALERT,210.12,296.96,59.970,1453547703,"274151322000094","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,477778.0,477778.0,7608,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547723,54696.00
01/23/2016 06:15,2,0.000,ALERT,211.03,301.17,59.981,1453547703,"201051344000579","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,320406.3,320406.3,13538,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547725,54697.00
01/23/2016 06:15,2,0.000,ALERT,210.57,299.67,59.981,1453547703,"201051344000890","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,317213.9,317213.9,18175,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547727,54698.00
01/23/2016 06:15,2,0.000,ALERT,210.80,299.07,59.986,1453547703,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,318994.5,318994.5,18160,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547729,54699.00
01/23/2016 06:15,2,0.000,ALERT,210.80,298.77,59.986,1453547703,"201051344000417","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,313078.5,313078.5,18234,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547731,54700.00
01/23/2016 06:15,2,0.000,ALERT,210.35,298.77,59.981,1453547703,"274151322000083","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,588041.5,588041.5,7361,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547732,54701.00
01/23/2016 06:15,2,0.000,ALERT,210.80,297.87,59.996,1453547703,"274151322000076","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,624651.7,624651.7,7364,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547734,54702.00
01/23/2016 06:15,2,0.000,ALERT,211.25,302.07,59.991,1453547703,"201051344000868","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,305047.0,305047.0,13427,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547736,54703.00
01/23/2016 06:15,2,0.000,ALERT,210.12,299.07,59.949,1453547703,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,617645.8,617645.8,7330,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547738,54704.00
01/23/2016 06:15,2,0.000,ALERT,210.80,300.57,59.996,1453547703,"201051344000988","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,304693.8,304693.8,13542,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547740,54705.00
01/23/2016 06:15,2,0.000,ALERT,210.35,298.17,59.986,1453547703,"201051344001025","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,317093.9,317093.9,18135,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547742,54706.00
01/23/2016 06:15,2,0.000,ALERT,210.80,300.57,59.981,1453547703,"201051344000458","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,314830.2,314830.2,13520,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547743,54707.00
01/23/2016 06:15,2,0.000,ALERT,211.48,300.27,59.986,1453547703,"201051344000853","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,312432.4,312432.4,13386,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547745,54708.00
01/23/2016 06:15,2,0.000,ALERT,210.80,299.07,59.975,1453547703,"201051344000685","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,318682.7,318682.7,18133,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547748,54709.00
01/23/2016 06:15,2,0.000,ALERT,210.35,298.47,59.970,1453547703,"201051344000917","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,316443.7,316443.7,18109,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547749,54710.00
01/23/2016 06:15,2,0.000,ALERT,210.57,299.37,59.959,1453547703,"201051344001145","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,320053.8,320053.8,18091,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547751,54711.00
01/23/2016 06:15,2,0.000,ALERT,210.35,298.47,60.007,1453547703,"201051344000651","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,313482.3,313482.3,18164,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547753,54712.00
01/23/2016 06:15,2,0.000,ALERT,209.67,296.96,59.991,1453547703,"274151322000088","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,570931.9,570931.9,7232,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547755,54713.00
01/23/2016 06:15,2,0.000,ALERT,210.80,296.66,59.970,1453547703,"274151322000068","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,478003.9,478003.9,7651,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547757,54714.00
01/23/2016 06:15,2,0.000,ALERT,209.90,299.07,59.975,1453547703,"201051344001135","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,309906.0,309906.0,18156,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547758,54715.00
01/23/2016 06:15,2,0.000,ALERT,210.57,300.27,60.007,1453547703,"201051344000594","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,315806.7,315806.7,13554,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547760,54716.00
01/23/2016 06:15,2,0.000,ALERT,210.35,298.77,59.975,1453547703,"201051344001203","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,316421.8,316421.8,18151,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547762,54717.00
01/23/2016 06:15,2,0.000,ALERT,209.90,297.87,59.970,1453547703,"274151322000054","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,583286.7,583286.7,7242,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547764,54718.00
01/23/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1453547703,"201051344000867","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,305032.9,305032.9,13533,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547766,54719.00
01/23/2016 06:15,2,0.000,ALERT,210.35,299.37,59.970,1453547703,"201051344001093","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,315030.7,315030.7,18119,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547767,54720.00
01/23/2016 06:15,2,0.000,ALERT,210.57,299.67,59.970,1453547703,"201051344000900","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,319011.5,319011.5,13354,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547769,54721.00
01/23/2016 06:15,2,0.000,ALERT,211.03,299.37,60.034,1453547703,"201051344000648","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,312599.4,312599.4,13444,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547771,54722.00
01/23/2016 06:15,2,0.000,ALERT,211.03,300.57,59.965,1453547703,"201051344000569","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,320569.1,320569.1,13289,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547773,54723.00
01/23/2016 06:15,2,0.000,ALERT,210.80,299.97,59.986,1453547703,"201051344000983","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,314969.6,314969.6,13444,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547775,54724.00
01/23/2016 06:15,2,0.000,ALERT,211.03,299.97,59.975,1453547703,"201051344001158","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,309937.3,309937.3,13562,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547777,54725.00
01/23/2016 06:15,2,0.000,ALERT,211.48,300.57,60.002,1453547703,"201051344000576","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,313734.0,313734.0,13371,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453547778,54726.00
01/23/2016 06:15,2,0.000,ALERT,209.90,296.06,59.965,1453547703,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,558436.0,558436.0,7267,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453547780,54727.00
01/23/2016 06:30,2,0.000,ALERT,211.48,299.97,59.975,1453548603,"201051344000645","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,313747.0,313747.0,13407,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548605,54728.00
01/23/2016 06:30,2,0.000,ALERT,210.35,297.87,59.970,1453548603,"274151322000085","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,585961.5,585961.5,7263,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548607,54729.00
01/23/2016 06:30,2,0.000,ALERT,211.70,299.67,59.933,1453548603,"201051344000633","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,305771.7,305771.7,13567,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548609,54730.00
01/23/2016 06:30,2,0.000,ALERT,211.03,299.97,59.959,1453548603,"201051344000469","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,307252.0,307252.0,13529,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548611,54731.00
01/23/2016 06:30,2,0.000,ALERT,210.35,299.67,59.970,1453548603,"201051344000646","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,311567.8,311567.8,18162,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548613,54732.00
01/23/2016 06:30,2,0.000,ALERT,209.90,298.77,59.959,1453548603,"274151322000052","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,593733.0,593733.0,7346,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548614,54733.00
01/23/2016 06:30,2,0.000,ALERT,210.57,299.67,59.981,1453548603,"201051344000585","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,316492.6,316492.6,18153,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548616,54734.00
01/23/2016 06:30,2,0.000,ALERT,210.35,299.67,59.965,1453548603,"201051344001230","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,315207.1,315207.1,18140,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548618,54735.00
01/23/2016 06:30,2,0.000,ALERT,211.03,300.57,59.965,1453548603,"201051344000582","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,309709.5,309709.5,18140,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548620,54736.00
01/23/2016 06:30,2,0.000,ALERT,210.12,299.07,59.970,1453548603,"201051344000955","219011344069620",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,319044.8,319044.8,18131,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548622,54737.00
01/23/2016 06:30,2,0.000,ALERT,210.35,297.87,59.965,1453548603,"274151322000094","219011344069620",0.00,-7.00,0,295.76,299.07,0.0,0.0,0.000,477778.0,477778.0,7610,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548623,54738.00
01/23/2016 06:30,2,0.000,ALERT,211.25,301.17,59.981,1453548603,"201051344000579","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,320406.3,320406.3,13540,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548625,54739.00
01/23/2016 06:30,2,0.000,ALERT,210.35,299.37,59.938,1453548603,"201051344000890","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,317213.9,317213.9,18177,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548627,54740.00
01/23/2016 06:30,2,0.000,ALERT,210.80,299.07,60.007,1453548603,"201051344000438","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,318994.5,318994.5,18162,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548629,54741.00
01/23/2016 06:30,2,0.000,ALERT,211.03,298.77,59.970,1453548603,"201051344000417","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,313078.5,313078.5,18236,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548631,54742.00
01/23/2016 06:30,2,0.000,ALERT,210.35,298.77,60.012,1453548603,"274151322000083","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,588041.5,588041.5,7363,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548632,54743.00
01/23/2016 06:30,2,0.000,ALERT,210.80,297.87,59.949,1453548603,"274151322000076","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,624651.7,624651.7,7366,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548634,54744.00
01/23/2016 06:30,2,0.000,ALERT,211.03,300.87,59.944,1453548603,"201051344000868","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,305047.0,305047.0,13429,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548636,54745.00
01/23/2016 06:30,2,0.000,ALERT,210.57,299.67,59.970,1453548603,"274151322000095","219011344069620",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,617645.8,617645.8,7332,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548638,54746.00
01/23/2016 06:30,2,0.000,ALERT,210.80,299.97,59.975,1453548603,"201051344000988","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,304693.8,304693.8,13544,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548640,54747.00
01/23/2016 06:30,2,0.000,ALERT,210.57,298.47,59.981,1453548603,"201051344001025","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,317093.9,317093.9,18137,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548642,54748.00
01/23/2016 06:30,2,0.000,ALERT,211.03,300.27,59.981,1453548603,"201051344000458","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,314830.2,314830.2,13522,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548644,54749.00
01/23/2016 06:30,2,0.000,ALERT,211.48,299.97,59.975,1453548603,"201051344000853","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,312432.4,312432.4,13388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548645,54750.00
01/23/2016 06:30,2,0.000,ALERT,211.25,299.37,59.981,1453548603,"201051344000685","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,318682.7,318682.7,18135,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548647,54751.00
01/23/2016 06:30,2,0.000,ALERT,211.03,299.07,59.922,1453548603,"201051344000917","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,316443.7,316443.7,18111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548649,54752.00
01/23/2016 06:30,2,0.000,ALERT,211.03,299.67,59.965,1453548603,"201051344001145","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,320053.8,320053.8,18093,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548651,54753.00
01/23/2016 06:30,2,0.000,ALERT,210.80,298.77,59.965,1453548603,"201051344000651","219011344069620",0.00,-8.50,0,296.96,300.27,0.0,0.0,0.000,313482.3,313482.3,18166,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548653,54754.00
01/23/2016 06:30,2,0.000,ALERT,210.12,298.47,59.959,1453548603,"274151322000088","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,570931.9,570931.9,7234,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548654,54755.00
01/23/2016 06:30,2,0.000,ALERT,211.03,297.26,59.965,1453548603,"274151322000068","219011344069620",0.00,-6.00,0,295.46,298.77,0.0,0.0,0.000,478003.9,478003.9,7653,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548656,54756.00
01/23/2016 06:30,2,0.000,ALERT,210.35,299.37,59.975,1453548603,"201051344001135","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,309906.0,309906.0,18158,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548658,54757.00
01/23/2016 06:30,2,0.000,ALERT,211.03,300.57,59.965,1453548603,"201051344000594","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,315806.7,315806.7,13556,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548660,54758.00
01/23/2016 06:30,2,0.000,ALERT,210.57,298.77,59.970,1453548603,"201051344001203","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,316421.8,316421.8,18153,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548661,54759.00
01/23/2016 06:30,2,0.000,ALERT,210.35,298.77,59.965,1453548603,"274151322000054","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,583286.7,583286.7,7244,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548663,54760.00
01/23/2016 06:30,2,0.000,ALERT,211.48,299.67,59.965,1453548603,"201051344000867","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,305032.9,305032.9,13535,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548665,54761.00
01/23/2016 06:30,2,0.000,ALERT,210.57,299.07,59.965,1453548603,"201051344001093","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,315030.7,315030.7,18121,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548667,54762.00
01/23/2016 06:30,2,0.000,ALERT,210.80,299.97,59.944,1453548603,"201051344000900","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,319011.5,319011.5,13356,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548669,54763.00
01/23/2016 06:30,2,0.000,ALERT,211.25,299.07,59.944,1453548603,"201051344000648","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,312599.4,312599.4,13446,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548671,54764.00
01/23/2016 06:30,2,0.000,ALERT,211.25,300.57,59.917,1453548603,"201051344000569","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,320569.1,320569.1,13291,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548673,54765.00
01/23/2016 06:30,2,0.000,ALERT,211.03,299.97,59.996,1453548603,"201051344000983","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,314969.6,314969.6,13446,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548675,54766.00
01/23/2016 06:30,2,0.000,ALERT,211.03,299.67,59.970,1453548603,"201051344001158","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,309937.3,309937.3,13564,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548676,54767.00
01/23/2016 06:30,2,0.000,ALERT,211.48,300.57,59.959,1453548603,"201051344000576","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,313734.0,313734.0,13373,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453548678,54768.00
01/23/2016 06:30,2,0.000,ALERT,210.35,297.26,59.949,1453548603,"274151322000087","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,558436.0,558436.0,7269,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453548680,54769.00
01/23/2016 06:45,2,0.000,ALERT,211.25,299.67,59.970,1453549504,"201051344000645","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,313747.0,313747.0,13409,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549506,54770.00
01/23/2016 06:45,2,0.000,ALERT,210.12,297.57,59.959,1453549504,"274151322000085","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,585961.5,585961.5,7265,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549508,54771.00
01/23/2016 06:45,2,0.000,ALERT,211.48,299.37,59.917,1453549504,"201051344000633","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,305771.7,305771.7,13569,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549510,54772.00
01/23/2016 06:45,2,0.000,ALERT,210.80,299.97,59.970,1453549504,"201051344000469","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,307252.0,307252.0,13531,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549511,54773.00
01/23/2016 06:45,2,0.000,ALERT,210.35,298.77,59.965,1453549504,"201051344000646","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,311567.8,311567.8,18164,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549513,54774.00
01/23/2016 06:45,2,0.000,ALERT,209.90,297.26,60.002,1453549504,"274151322000052","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,593733.0,593733.0,7348,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549515,54775.00
01/23/2016 06:45,2,0.000,ALERT,210.57,298.77,59.959,1453549504,"201051344000585","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,316492.6,316492.6,18155,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549517,54776.00
01/23/2016 06:45,2,0.000,ALERT,210.35,299.07,59.986,1453549504,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,315207.1,315207.1,18142,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549519,54777.00
01/23/2016 06:45,2,0.000,ALERT,210.80,299.37,59.959,1453549504,"201051344000582","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,309709.5,309709.5,18142,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453549520,54778.00
01/23/2016 06:45,2,0.000,ALERT,209.90,298.47,60.007,1453549504,"201051344000955","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,319044.8,319044.8,18133,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549522,54779.00
01/23/2016 06:45,2,0.000,ALERT,209.90,297.26,59.954,1453549504,"274151322000094","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,477778.0,477778.0,7612,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549524,54780.00
01/23/2016 06:45,2,0.000,ALERT,210.80,300.27,59.965,1453549504,"201051344000579","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,320406.3,320406.3,13542,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453549526,54781.00
01/23/2016 06:45,2,0.000,ALERT,210.12,299.07,59.959,1453549504,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,317213.9,317213.9,18179,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549528,54782.00
01/23/2016 06:45,2,0.000,ALERT,210.57,298.47,59.954,1453549504,"201051344000438","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,318994.5,318994.5,18164,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549530,54783.00
01/23/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1453549504,"201051344000417","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,313078.5,313078.5,18238,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549532,54784.00
01/23/2016 06:45,2,0.000,ALERT,210.12,298.77,59.954,1453549504,"274151322000083","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,588041.5,588041.5,7365,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549533,54785.00
01/23/2016 06:45,2,0.000,ALERT,210.80,297.87,59.959,1453549504,"274151322000076","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,624651.7,624651.7,7368,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549535,54786.00
01/23/2016 06:45,2,0.000,ALERT,211.03,300.57,59.933,1453549504,"201051344000868","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,305047.0,305047.0,13431,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549537,54787.00
01/23/2016 06:45,2,0.000,ALERT,209.90,299.07,59.944,1453549504,"274151322000095","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,617645.8,617645.8,7334,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549539,54788.00
01/23/2016 06:45,2,0.000,ALERT,210.57,299.67,59.959,1453549504,"201051344000988","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,304693.8,304693.8,13546,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453549541,54789.00
01/23/2016 06:45,2,0.000,ALERT,210.12,297.87,59.965,1453549504,"201051344001025","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,317093.9,317093.9,18139,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549543,54790.00
01/23/2016 06:45,2,0.000,ALERT,210.80,299.97,59.959,1453549504,"201051344000458","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,314830.2,314830.2,13524,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549544,54791.00
01/23/2016 06:45,2,0.000,ALERT,211.48,299.67,59.965,1453549504,"201051344000853","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,312432.4,312432.4,13390,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549546,54792.00
01/23/2016 06:45,2,0.000,ALERT,210.80,298.77,59.965,1453549504,"201051344000685","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,318682.7,318682.7,18137,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453549548,54793.00
01/23/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1453549504,"201051344000917","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,316443.7,316443.7,18113,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549550,54794.00
01/23/2016 06:45,2,0.000,ALERT,210.57,298.77,59.965,1453549504,"201051344001145","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,320053.8,320053.8,18095,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549552,54795.00
01/23/2016 06:45,2,0.000,ALERT,210.35,298.17,59.959,1453549504,"201051344000651","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,313482.3,313482.3,18168,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549553,54796.00
01/23/2016 06:45,2,0.000,ALERT,209.44,297.26,59.949,1453549504,"274151322000088","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,570931.9,570931.9,7236,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549555,54797.00
01/23/2016 06:45,2,0.000,ALERT,210.80,297.87,59.970,1453549504,"274151322000068","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,478003.9,478003.9,7655,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549557,54798.00
01/23/2016 06:45,2,0.000,ALERT,210.12,298.47,59.970,1453549504,"201051344001135","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,309906.0,309906.0,18160,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453549559,54799.00
01/23/2016 06:45,2,0.000,ALERT,210.35,299.97,59.965,1453549504,"201051344000594","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,315806.7,315806.7,13558,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453549561,54800.00
01/23/2016 06:45,2,0.000,ALERT,210.57,298.47,59.975,1453549504,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,316421.8,316421.8,18155,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549562,54801.00
01/23/2016 06:45,2,0.000,ALERT,209.90,298.47,59.959,1453549504,"274151322000054","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,583286.7,583286.7,7246,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549564,54802.00
