ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 06:45,2,0.000,ALERT,211.03,299.07,59.949,1453549504,"201051344000867","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,305032.9,305032.9,13537,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549566,54803.00
01/23/2016 06:45,2,0.000,ALERT,210.35,298.47,59.970,1453549504,"201051344001093","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,315030.7,315030.7,18123,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549568,54804.00
01/23/2016 06:45,2,0.000,ALERT,210.80,299.97,59.975,1453549504,"201051344000900","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,319011.5,319011.5,13358,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549570,54805.00
01/23/2016 06:45,2,0.000,ALERT,210.80,298.77,59.975,1453549504,"201051344000648","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,312599.4,312599.4,13448,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549571,54806.00
01/23/2016 06:45,2,0.000,ALERT,211.03,300.57,60.012,1453549504,"201051344000569","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,320569.1,320569.1,13293,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549573,54807.00
01/23/2016 06:45,2,0.000,ALERT,210.80,299.97,59.981,1453549504,"201051344000983","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,314969.6,314969.6,13448,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549575,54808.00
01/23/2016 06:45,2,0.000,ALERT,210.80,299.67,59.981,1453549504,"201051344001158","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,309937.3,309937.3,13566,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549577,54809.00
01/23/2016 06:45,2,0.000,ALERT,211.48,300.27,59.986,1453549504,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,313734.0,313734.0,13375,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549579,54810.00
01/23/2016 06:45,2,0.000,ALERT,210.12,297.26,59.975,1453549504,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,558436.0,558436.0,7271,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453549580,54811.00
01/23/2016 07:00,2,0.000,ALERT,212.38,301.47,59.959,1453550403,"201051344000645","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,313747.0,313747.0,13411,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550405,54812.00
01/23/2016 07:00,2,0.000,ALERT,211.25,299.97,60.007,1453550403,"274151322000085","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,585961.5,585961.5,7267,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550407,54813.00
01/23/2016 07:00,2,0.000,ALERT,212.61,301.17,59.970,1453550403,"201051344000633","219011344069620",0.00,-6.50,0,296.36,302.98,0.0,0.0,0.000,305771.7,305771.7,13571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550409,54814.00
01/23/2016 07:00,2,0.000,ALERT,212.16,301.77,59.928,1453550403,"201051344000469","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,307252.0,307252.0,13533,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550411,54815.00
01/23/2016 07:00,2,0.000,ALERT,211.03,299.97,59.954,1453550403,"201051344000646","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,311567.8,311567.8,18166,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550412,54816.00
01/23/2016 07:00,2,0.000,ALERT,211.03,299.67,59.986,1453550403,"274151322000052","219011344069620",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,593733.0,593733.0,7350,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550414,54817.00
01/23/2016 07:00,2,0.000,ALERT,211.25,299.97,59.922,1453550403,"201051344000585","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,316492.6,316492.6,18157,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550416,54818.00
01/23/2016 07:00,2,0.000,ALERT,211.25,299.97,59.959,1453550403,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,315207.1,315207.1,18144,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550418,54819.00
01/23/2016 07:00,2,0.000,ALERT,211.70,300.57,59.954,1453550403,"201051344000582","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,309709.5,309709.5,18144,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550420,54820.00
01/23/2016 07:00,2,0.000,ALERT,210.80,299.67,59.959,1453550403,"201051344000955","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,319044.8,319044.8,18135,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550421,54821.00
01/23/2016 07:00,2,0.000,ALERT,211.03,298.47,59.970,1453550403,"274151322000094","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,477778.0,477778.0,7614,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550423,54822.00
01/23/2016 07:00,2,0.000,ALERT,211.93,301.77,59.954,1453550403,"201051344000579","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,320406.3,320406.3,13544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550425,54823.00
01/23/2016 07:00,2,0.000,ALERT,211.03,299.97,59.959,1453550403,"201051344000890","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,317213.9,317213.9,18181,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550427,54824.00
01/23/2016 07:00,2,0.000,ALERT,211.25,299.67,59.944,1453550403,"201051344000438","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,318994.5,318994.5,18166,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550429,54825.00
01/23/2016 07:00,2,0.000,ALERT,211.48,299.37,59.959,1453550403,"201051344000417","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,313078.5,313078.5,18240,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550430,54826.00
01/23/2016 07:00,2,0.000,ALERT,211.25,299.67,59.901,1453550403,"274151322000083","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,588041.5,588041.5,7367,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550432,54827.00
01/23/2016 07:00,2,0.000,ALERT,211.70,299.67,59.954,1453550403,"274151322000076","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,624651.7,624651.7,7370,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550434,54828.00
01/23/2016 07:00,2,0.000,ALERT,211.93,302.37,59.949,1453550403,"201051344000868","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,305047.0,305047.0,13433,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550436,54829.00
01/23/2016 07:00,2,0.000,ALERT,211.03,300.87,59.938,1453550403,"274151322000095","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,617645.8,617645.8,7336,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550438,54830.00
01/23/2016 07:00,2,0.000,ALERT,211.48,300.87,59.944,1453550403,"201051344000988","219011344069620",0.00,-6.00,0,295.16,302.68,0.0,0.0,0.000,304693.8,304693.8,13548,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550440,54831.00
01/23/2016 07:00,2,0.000,ALERT,211.03,298.77,59.938,1453550403,"201051344001025","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,317093.9,317093.9,18141,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550442,54832.00
01/23/2016 07:00,2,0.000,ALERT,211.70,301.17,59.912,1453550403,"201051344000458","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,314830.2,314830.2,13526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550443,54833.00
01/23/2016 07:00,2,0.000,ALERT,212.38,300.87,59.938,1453550403,"201051344000853","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,312432.4,312432.4,13392,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550445,54834.00
01/23/2016 07:00,2,0.000,ALERT,211.48,299.37,59.933,1453550403,"201051344000685","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,318682.7,318682.7,18139,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550447,54835.00
01/23/2016 07:00,2,0.000,ALERT,211.48,299.07,59.891,1453550403,"201051344000917","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,316443.7,316443.7,18115,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550449,54836.00
01/23/2016 07:00,2,0.000,ALERT,211.48,299.67,59.975,1453550403,"201051344001145","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,320053.8,320053.8,18097,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550451,54837.00
01/23/2016 07:00,2,0.000,ALERT,211.25,299.07,59.986,1453550403,"201051344000651","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,313482.3,313482.3,18170,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550452,54838.00
01/23/2016 07:00,2,0.000,ALERT,210.80,299.07,59.891,1453550403,"274151322000088","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,570931.9,570931.9,7238,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550454,54839.00
01/23/2016 07:00,2,0.000,ALERT,211.93,298.77,59.928,1453550403,"274151322000068","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,478003.9,478003.9,7657,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550456,54840.00
01/23/2016 07:00,2,0.000,ALERT,210.80,299.37,59.928,1453550403,"201051344001135","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,309906.0,309906.0,18162,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550458,54841.00
01/23/2016 07:00,2,0.000,ALERT,211.48,301.47,59.922,1453550403,"201051344000594","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,315806.7,315806.7,13560,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550460,54842.00
01/23/2016 07:00,2,0.000,ALERT,211.25,299.37,59.938,1453550403,"201051344001203","219011344069620",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,316421.8,316421.8,18157,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550462,54843.00
01/23/2016 07:00,2,0.000,ALERT,211.03,299.67,59.896,1453550403,"274151322000054","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,583286.7,583286.7,7248,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550463,54844.00
01/23/2016 07:00,2,0.000,ALERT,212.38,300.87,59.933,1453550403,"201051344000867","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,305032.9,305032.9,13539,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453550465,54845.00
01/23/2016 07:00,2,0.000,ALERT,211.25,299.67,59.933,1453550403,"201051344001093","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,315030.7,315030.7,18125,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550467,54846.00
01/23/2016 07:00,2,0.000,ALERT,211.70,301.17,59.928,1453550403,"201051344000900","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,319011.5,319011.5,13360,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550469,54847.00
01/23/2016 07:00,2,0.000,ALERT,212.16,300.87,59.933,1453550403,"201051344000648","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,312599.4,312599.4,13450,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550471,54848.00
01/23/2016 07:00,2,0.000,ALERT,211.93,301.77,59.928,1453550403,"201051344000569","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,320569.1,320569.1,13295,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550473,54849.00
01/23/2016 07:00,2,0.000,ALERT,211.93,301.47,59.970,1453550403,"201051344000983","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,314969.6,314969.6,13450,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550475,54850.00
01/23/2016 07:00,2,0.000,ALERT,212.16,301.77,59.891,1453550403,"201051344001158","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,309937.3,309937.3,13568,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550476,54851.00
01/23/2016 07:00,2,0.000,ALERT,212.38,302.07,59.965,1453550403,"201051344000576","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,313734.0,313734.0,13377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550478,54852.00
01/23/2016 07:00,2,0.000,ALERT,211.03,298.47,59.933,1453550403,"274151322000087","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,558436.0,558436.0,7273,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453550480,54853.00
01/23/2016 07:15,2,0.000,ALERT,211.93,300.27,59.965,1453551303,"201051344000645","219011344069620",0.00,-6.00,0,299.37,306.28,0.0,0.0,0.000,313747.0,313747.0,13413,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551305,54854.00
01/23/2016 07:15,2,0.000,ALERT,210.80,298.47,59.970,1453551303,"274151322000085","219011344069620",0.00,-6.00,0,296.66,303.28,0.0,0.0,0.000,585961.5,585961.5,7269,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551307,54855.00
01/23/2016 07:15,2,0.000,ALERT,212.16,300.27,59.970,1453551303,"201051344000633","219011344069620",0.00,-6.50,0,297.57,306.28,0.0,0.0,0.000,305771.7,305771.7,13573,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551309,54856.00
01/23/2016 07:15,2,0.000,ALERT,211.48,299.97,59.975,1453551303,"201051344000469","219011344069620",0.00,-8.00,0,298.47,305.98,0.0,0.0,0.000,307252.0,307252.0,13535,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551311,54857.00
01/23/2016 07:15,2,0.000,ALERT,210.80,299.67,59.938,1453551303,"201051344000646","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,311567.8,311567.8,18168,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551313,54858.00
01/23/2016 07:15,2,0.000,ALERT,210.35,298.77,59.965,1453551303,"274151322000052","219011344069620",0.00,-6.50,0,296.66,303.88,0.0,0.0,0.000,593733.0,593733.0,7352,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551314,54859.00
01/23/2016 07:15,2,0.000,ALERT,211.25,299.97,59.975,1453551303,"201051344000585","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,316492.6,316492.6,18159,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551316,54860.00
01/23/2016 07:15,2,0.000,ALERT,211.25,299.97,59.996,1453551303,"201051344001230","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,315207.1,315207.1,18146,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551318,54861.00
01/23/2016 07:15,2,0.000,ALERT,211.70,300.57,59.975,1453551303,"201051344000582","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,309709.5,309709.5,18146,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551320,54862.00
01/23/2016 07:15,2,0.000,ALERT,210.80,299.67,59.975,1453551303,"201051344000955","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,319044.8,319044.8,18137,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551322,54863.00
01/23/2016 07:15,2,0.000,ALERT,210.80,297.57,59.975,1453551303,"274151322000094","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,477778.0,477778.0,7616,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551324,54864.00
01/23/2016 07:15,2,0.000,ALERT,211.48,301.47,59.996,1453551303,"201051344000579","219011344069620",0.00,-7.00,0,299.97,306.58,0.0,0.0,0.000,320406.3,320406.3,13546,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551325,54865.00
01/23/2016 07:15,2,0.000,ALERT,210.80,299.97,59.970,1453551303,"201051344000890","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,317213.9,317213.9,18183,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453551327,54866.00
01/23/2016 07:15,2,0.000,ALERT,211.25,299.37,59.975,1453551303,"201051344000438","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,318994.5,318994.5,18168,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551329,54867.00
01/23/2016 07:15,2,0.000,ALERT,211.25,299.07,59.991,1453551303,"201051344000417","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,313078.5,313078.5,18242,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551331,54868.00
01/23/2016 07:15,2,0.000,ALERT,211.03,298.47,59.981,1453551303,"274151322000083","219011344069620",0.00,-6.50,0,297.26,304.18,0.0,0.0,0.000,588041.5,588041.5,7369,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551333,54869.00
01/23/2016 07:15,2,0.000,ALERT,211.48,298.77,60.002,1453551303,"274151322000076","219011344069620",0.00,-6.50,0,296.66,303.58,0.0,0.0,0.000,624651.7,624651.7,7372,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551335,54870.00
01/23/2016 07:15,2,0.000,ALERT,211.70,301.17,59.981,1453551303,"201051344000868","219011344069620",0.00,-6.50,0,299.97,307.18,0.0,0.0,0.000,305047.0,305047.0,13435,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551336,54871.00
01/23/2016 07:15,2,0.000,ALERT,211.03,299.97,59.991,1453551303,"274151322000095","219011344069620",0.00,-8.00,0,297.57,304.48,0.0,0.0,0.000,617645.8,617645.8,7338,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453551338,54872.00
01/23/2016 07:15,2,0.000,ALERT,211.25,299.97,59.986,1453551303,"201051344000988","219011344069620",0.00,-6.50,0,296.66,305.68,0.0,0.0,0.000,304693.8,304693.8,13550,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453551340,54873.00
01/23/2016 07:15,2,0.000,ALERT,210.80,298.77,60.002,1453551303,"201051344001025","219011344069620",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,317093.9,317093.9,18143,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551342,54874.00
01/23/2016 07:15,2,0.000,ALERT,211.48,300.87,59.975,1453551303,"201051344000458","219011344069620",0.00,-5.00,0,299.37,305.98,0.0,0.0,0.000,314830.2,314830.2,13528,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551343,54875.00
01/23/2016 07:15,2,0.000,ALERT,212.16,300.57,59.986,1453551303,"201051344000853","219011344069620",0.00,-7.00,0,299.07,305.98,0.0,0.0,0.000,312432.4,312432.4,13394,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551345,54876.00
01/23/2016 07:15,2,0.000,ALERT,211.48,299.67,59.981,1453551303,"201051344000685","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,318682.7,318682.7,18141,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551347,54877.00
01/23/2016 07:15,2,0.000,ALERT,211.25,299.07,59.938,1453551303,"201051344000917","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,316443.7,316443.7,18117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551349,54878.00
01/23/2016 07:15,2,0.000,ALERT,211.25,299.67,59.981,1453551303,"201051344001145","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,320053.8,320053.8,18099,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453551351,54879.00
01/23/2016 07:15,2,0.000,ALERT,211.03,298.77,59.986,1453551303,"201051344000651","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,313482.3,313482.3,18172,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551352,54880.00
01/23/2016 07:15,2,0.000,ALERT,210.35,298.17,59.986,1453551303,"274151322000088","219011344069620",0.00,-6.00,0,296.06,303.28,0.0,0.0,0.000,570931.9,570931.9,7240,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551354,54881.00
01/23/2016 07:15,2,0.000,ALERT,211.25,296.96,59.981,1453551303,"274151322000068","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,478003.9,478003.9,7659,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551356,54882.00
01/23/2016 07:15,2,0.000,ALERT,210.57,299.37,59.991,1453551303,"201051344001135","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,309906.0,309906.0,18164,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453551358,54883.00
01/23/2016 07:15,2,0.000,ALERT,211.03,300.87,59.991,1453551303,"201051344000594","219011344069620",0.00,-7.00,0,299.07,306.88,0.0,0.0,0.000,315806.7,315806.7,13562,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453551360,54884.00
01/23/2016 07:15,2,0.000,ALERT,211.03,299.07,60.023,1453551303,"201051344001203","219011344069620",0.00,-7.00,0,297.57,304.18,0.0,0.0,0.000,316421.8,316421.8,18159,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453551362,54885.00
01/23/2016 07:15,2,0.000,ALERT,210.57,298.17,59.986,1453551303,"274151322000054","219011344069620",0.00,-6.00,0,296.96,303.88,0.0,0.0,0.000,583286.7,583286.7,7250,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551363,54886.00
01/23/2016 07:15,2,0.000,ALERT,211.70,299.67,59.981,1453551303,"201051344000867","219011344069620",0.00,-5.50,0,298.47,306.28,0.0,0.0,0.000,305032.9,305032.9,13541,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551365,54887.00
01/23/2016 07:15,2,0.000,ALERT,210.80,299.37,59.991,1453551303,"201051344001093","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,315030.7,315030.7,18127,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551367,54888.00
01/23/2016 07:15,2,0.000,ALERT,211.25,300.27,59.986,1453551303,"201051344000900","219011344069620",0.00,-7.00,0,298.77,305.98,0.0,0.0,0.000,319011.5,319011.5,13362,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551369,54889.00
01/23/2016 07:15,2,0.000,ALERT,211.48,299.37,60.023,1453551303,"201051344000648","219011344069620",0.00,-8.00,0,298.47,305.68,0.0,0.0,0.000,312599.4,312599.4,13452,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551371,54890.00
01/23/2016 07:15,2,0.000,ALERT,211.48,300.87,59.986,1453551303,"201051344000569","219011344069620",0.00,-7.00,0,299.97,306.58,0.0,0.0,0.000,320569.1,320569.1,13297,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453551372,54891.00
01/23/2016 07:15,2,0.000,ALERT,211.48,300.57,59.981,1453551303,"201051344000983","219011344069620",0.00,-6.50,0,299.37,305.98,0.0,0.0,0.000,314969.6,314969.6,13452,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551374,54892.00
01/23/2016 07:15,2,0.000,ALERT,211.48,300.27,59.986,1453551303,"201051344001158","219011344069620",0.00,-8.00,0,298.77,305.98,0.0,0.0,0.000,309937.3,309937.3,13570,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551376,54893.00
01/23/2016 07:15,2,0.000,ALERT,211.93,300.87,60.002,1453551303,"201051344000576","219011344069620",0.00,-7.00,0,299.37,306.58,0.0,0.0,0.000,313734.0,313734.0,13379,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551378,54894.00
01/23/2016 07:15,2,0.000,ALERT,210.80,297.57,59.970,1453551303,"274151322000087","219011344069620",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,558436.0,558436.0,7275,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453551380,54895.00
01/23/2016 07:30,2,0.000,ALERT,212.61,301.17,59.954,1453552204,"201051344000645","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,313747.0,313747.0,13415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552206,54896.00
01/23/2016 07:30,2,0.000,ALERT,211.25,298.77,59.922,1453552204,"274151322000085","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,585961.5,585961.5,7271,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552208,54897.00
01/23/2016 07:30,2,0.000,ALERT,212.83,300.87,59.954,1453552204,"201051344000633","219011344069620",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,305771.7,305771.7,13575,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552210,54898.00
01/23/2016 07:30,2,0.000,ALERT,212.38,301.47,59.954,1453552204,"201051344000469","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,307252.0,307252.0,13537,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552212,54899.00
01/23/2016 07:30,2,0.000,ALERT,211.03,300.27,59.954,1453552204,"201051344000646","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,311567.8,311567.8,18170,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552214,54900.00
01/23/2016 07:30,2,0.000,ALERT,211.03,299.97,59.949,1453552204,"274151322000052","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,593733.0,593733.0,7354,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552215,54901.00
01/23/2016 07:30,2,0.000,ALERT,211.48,300.57,59.944,1453552204,"201051344000585","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,316492.6,316492.6,18161,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552217,54902.00
01/23/2016 07:30,2,0.000,ALERT,211.25,300.27,59.959,1453552204,"201051344001230","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,315207.1,315207.1,18148,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552219,54903.00
01/23/2016 07:30,2,0.000,ALERT,211.93,301.17,59.954,1453552204,"201051344000582","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,309709.5,309709.5,18148,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552221,54904.00
01/23/2016 07:30,2,0.000,ALERT,211.03,300.27,59.944,1453552204,"201051344000955","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,319044.8,319044.8,18139,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552222,54905.00
01/23/2016 07:30,2,0.000,ALERT,211.03,298.17,59.944,1453552204,"274151322000094","219011344069620",0.00,-7.00,0,296.36,299.67,0.0,0.0,0.000,477778.0,477778.0,7618,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552224,54906.00
01/23/2016 07:30,2,0.000,ALERT,212.16,302.07,59.954,1453552204,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,320406.3,320406.3,13548,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552226,54907.00
01/23/2016 07:30,2,0.000,ALERT,211.25,300.57,59.959,1453552204,"201051344000890","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,317213.9,317213.9,18185,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552228,54908.00
01/23/2016 07:30,2,0.000,ALERT,211.25,299.97,59.907,1453552204,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,318994.5,318994.5,18170,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552230,54909.00
01/23/2016 07:30,2,0.000,ALERT,211.48,299.67,59.944,1453552204,"201051344000417","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,313078.5,313078.5,18244,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552231,54910.00
01/23/2016 07:30,2,0.000,ALERT,211.48,299.67,59.938,1453552204,"274151322000083","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,588041.5,588041.5,7371,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552233,54911.00
01/23/2016 07:30,2,0.000,ALERT,211.93,299.67,59.944,1453552204,"274151322000076","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,624651.7,624651.7,7374,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552235,54912.00
01/23/2016 07:30,2,0.000,ALERT,212.16,302.07,59.949,1453552204,"201051344000868","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,305047.0,305047.0,13437,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552237,54913.00
01/23/2016 07:30,2,0.000,ALERT,211.48,299.97,59.959,1453552204,"274151322000095","219011344069620",0.00,-8.00,0,297.87,301.17,0.0,0.0,0.000,617645.8,617645.8,7340,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552239,54914.00
01/23/2016 07:30,2,0.000,ALERT,211.93,301.17,59.949,1453552204,"201051344000988","219011344069620",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,304693.8,304693.8,13552,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552241,54915.00
01/23/2016 07:30,2,0.000,ALERT,211.25,299.67,59.970,1453552204,"201051344001025","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,317093.9,317093.9,18145,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552242,54916.00
01/23/2016 07:30,2,0.000,ALERT,212.16,301.47,59.954,1453552204,"201051344000458","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,314830.2,314830.2,13530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552244,54917.00
01/23/2016 07:30,2,0.000,ALERT,212.83,301.47,59.949,1453552204,"201051344000853","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,312432.4,312432.4,13396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552246,54918.00
01/23/2016 07:30,2,0.000,ALERT,211.70,300.27,59.954,1453552204,"201051344000685","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,318682.7,318682.7,18143,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552248,54919.00
01/23/2016 07:30,2,0.000,ALERT,211.25,299.67,59.949,1453552204,"201051344000917","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,316443.7,316443.7,18119,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552250,54920.00
01/23/2016 07:30,2,0.000,ALERT,211.48,300.27,59.959,1453552204,"201051344001145","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,320053.8,320053.8,18101,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552252,54921.00
01/23/2016 07:30,2,0.000,ALERT,211.48,299.37,59.965,1453552204,"201051344000651","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,313482.3,313482.3,18174,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552253,54922.00
01/23/2016 07:30,2,0.000,ALERT,210.80,298.47,59.949,1453552204,"274151322000088","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,570931.9,570931.9,7242,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552255,54923.00
01/23/2016 07:30,2,0.000,ALERT,211.93,298.17,59.954,1453552204,"274151322000068","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,478003.9,478003.9,7661,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552257,54924.00
01/23/2016 07:30,2,0.000,ALERT,211.03,300.57,59.954,1453552204,"201051344001135","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,309906.0,309906.0,18166,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552259,54925.00
01/23/2016 07:30,2,0.000,ALERT,211.70,301.77,59.954,1453552204,"201051344000594","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,315806.7,315806.7,13564,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552261,54926.00
01/23/2016 07:30,2,0.000,ALERT,211.25,299.97,59.959,1453552204,"201051344001203","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,316421.8,316421.8,18161,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552262,54927.00
01/23/2016 07:30,2,0.000,ALERT,211.25,299.67,59.954,1453552204,"274151322000054","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,583286.7,583286.7,7252,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552264,54928.00
01/23/2016 07:30,2,0.000,ALERT,212.38,300.87,59.965,1453552204,"201051344000867","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,305032.9,305032.9,13543,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552266,54929.00
01/23/2016 07:30,2,0.000,ALERT,211.25,299.97,59.959,1453552204,"201051344001093","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,315030.7,315030.7,18129,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552268,54930.00
01/23/2016 07:30,2,0.000,ALERT,211.70,300.87,59.949,1453552204,"201051344000900","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,319011.5,319011.5,13364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552270,54931.00
01/23/2016 07:30,2,0.000,ALERT,212.16,300.57,59.949,1453552204,"201051344000648","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,312599.4,312599.4,13454,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552271,54932.00
01/23/2016 07:30,2,0.000,ALERT,212.38,301.77,59.986,1453552204,"201051344000569","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,320569.1,320569.1,13299,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552273,54933.00
01/23/2016 07:30,2,0.000,ALERT,211.93,301.47,59.933,1453552204,"201051344000983","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,314969.6,314969.6,13454,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552275,54934.00
01/23/2016 07:30,2,0.000,ALERT,212.16,301.17,59.954,1453552204,"201051344001158","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,309937.3,309937.3,13572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453552277,54935.00
01/23/2016 07:30,2,0.000,ALERT,212.61,301.77,59.959,1453552204,"201051344000576","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,313734.0,313734.0,13381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552279,54936.00
01/23/2016 07:30,2,0.000,ALERT,211.25,297.87,59.954,1453552204,"274151322000087","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,558436.0,558436.0,7277,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453552281,54937.00
01/23/2016 07:45,2,0.000,ALERT,211.93,299.97,59.991,1453553104,"201051344000645","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,313747.0,313747.0,13417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553106,54938.00
01/23/2016 07:45,2,0.000,ALERT,211.03,298.17,59.975,1453553104,"274151322000085","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,585961.5,585961.5,7273,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553108,54939.00
01/23/2016 07:45,2,0.000,ALERT,212.16,300.27,59.975,1453553104,"201051344000633","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,305771.7,305771.7,13577,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553110,54940.00
01/23/2016 07:45,2,0.000,ALERT,211.70,300.27,59.975,1453553104,"201051344000469","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,307252.0,307252.0,13539,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553111,54941.00
01/23/2016 07:45,2,0.000,ALERT,211.03,299.37,59.975,1453553104,"201051344000646","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,311567.8,311567.8,18172,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553113,54942.00
01/23/2016 07:45,2,0.000,ALERT,210.57,299.07,59.975,1453553104,"274151322000052","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,593733.0,593733.0,7356,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553115,54943.00
01/23/2016 07:45,2,0.000,ALERT,211.25,299.37,59.970,1453553104,"201051344000585","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,316492.6,316492.6,18163,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453553117,54944.00
01/23/2016 07:45,2,0.000,ALERT,211.25,299.97,59.981,1453553104,"201051344001230","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,315207.1,315207.1,18150,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553119,54945.00
01/23/2016 07:45,2,0.000,ALERT,211.93,300.27,60.002,1453553104,"201051344000582","219011344069620",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,309709.5,309709.5,18150,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553120,54946.00
01/23/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1453553104,"201051344000955","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,319044.8,319044.8,18141,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553122,54947.00
01/23/2016 07:45,2,0.000,ALERT,211.03,298.17,59.981,1453553104,"274151322000094","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,477778.0,477778.0,7620,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553124,54948.00
