ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 07:45,2,0.000,ALERT,211.70,301.47,59.981,1453553104,"201051344000579","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,320406.3,320406.3,13550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553126,54949.00
01/23/2016 07:45,2,0.000,ALERT,211.03,299.67,59.981,1453553104,"201051344000890","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,317213.9,317213.9,18187,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553128,54950.00
01/23/2016 07:45,2,0.000,ALERT,211.25,299.07,59.991,1453553104,"201051344000438","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,318994.5,318994.5,18172,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553129,54951.00
01/23/2016 07:45,2,0.000,ALERT,211.48,299.07,59.975,1453553104,"201051344000417","219011344069620",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,313078.5,313078.5,18246,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553131,54952.00
01/23/2016 07:45,2,0.000,ALERT,211.03,299.07,59.975,1453553104,"274151322000083","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,588041.5,588041.5,7373,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553133,54953.00
01/23/2016 07:45,2,0.000,ALERT,211.48,298.17,59.981,1453553104,"274151322000076","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,624651.7,624651.7,7376,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553135,54954.00
01/23/2016 07:45,2,0.000,ALERT,211.48,300.87,59.981,1453553104,"201051344000868","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,305047.0,305047.0,13439,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453553137,54955.00
01/23/2016 07:45,2,0.000,ALERT,210.80,299.37,59.981,1453553104,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,617645.8,617645.8,7342,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553139,54956.00
01/23/2016 07:45,2,0.000,ALERT,211.48,300.57,59.981,1453553104,"201051344000988","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,304693.8,304693.8,13554,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553140,54957.00
01/23/2016 07:45,2,0.000,ALERT,211.03,298.47,59.970,1453553104,"201051344001025","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,317093.9,317093.9,18147,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553142,54958.00
01/23/2016 07:45,2,0.000,ALERT,211.48,300.87,59.991,1453553104,"201051344000458","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,314830.2,314830.2,13532,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553144,54959.00
01/23/2016 07:45,2,0.000,ALERT,212.16,300.57,59.981,1453553104,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,312432.4,312432.4,13398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553146,54960.00
01/23/2016 07:45,2,0.000,ALERT,211.48,299.37,59.954,1453553104,"201051344000685","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,318682.7,318682.7,18145,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453553148,54961.00
01/23/2016 07:45,2,0.000,ALERT,211.48,299.07,59.996,1453553104,"201051344000917","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,316443.7,316443.7,18121,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553149,54962.00
01/23/2016 07:45,2,0.000,ALERT,211.48,299.67,59.986,1453553104,"201051344001145","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,320053.8,320053.8,18103,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553151,54963.00
01/23/2016 07:45,2,0.000,ALERT,211.25,298.47,59.959,1453553104,"201051344000651","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,313482.3,313482.3,18176,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553153,54964.00
01/23/2016 07:45,2,0.000,ALERT,210.35,298.47,59.986,1453553104,"274151322000088","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,570931.9,570931.9,7244,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553155,54965.00
01/23/2016 07:45,2,0.000,ALERT,211.48,297.57,59.975,1453553104,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,478003.9,478003.9,7663,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553157,54966.00
01/23/2016 07:45,2,0.000,ALERT,211.03,299.37,59.991,1453553104,"201051344001135","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,309906.0,309906.0,18168,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553158,54967.00
01/23/2016 07:45,2,0.000,ALERT,211.48,301.17,59.991,1453553104,"201051344000594","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,315806.7,315806.7,13566,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553160,54968.00
01/23/2016 07:45,2,0.000,ALERT,211.25,299.07,59.996,1453553104,"201051344001203","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,316421.8,316421.8,18163,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553162,54969.00
01/23/2016 07:45,2,0.000,ALERT,210.57,298.17,59.954,1453553104,"274151322000054","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,583286.7,583286.7,7254,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553164,54970.00
01/23/2016 07:45,2,0.000,ALERT,211.93,300.27,60.002,1453553104,"201051344000867","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,305032.9,305032.9,13545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553166,54971.00
01/23/2016 07:45,2,0.000,ALERT,211.48,299.67,59.991,1453553104,"201051344001093","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,315030.7,315030.7,18131,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453553167,54972.00
01/23/2016 07:45,2,0.000,ALERT,211.48,300.57,59.996,1453553104,"201051344000900","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,319011.5,319011.5,13366,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453553169,54973.00
01/23/2016 07:45,2,0.000,ALERT,211.93,299.97,60.002,1453553104,"201051344000648","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,312599.4,312599.4,13456,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553171,54974.00
01/23/2016 07:45,2,0.000,ALERT,211.70,301.17,59.986,1453553104,"201051344000569","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,320569.1,320569.1,13301,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553173,54975.00
01/23/2016 07:45,2,0.000,ALERT,211.48,300.57,60.002,1453553104,"201051344000983","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,314969.6,314969.6,13456,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553175,54976.00
01/23/2016 07:45,2,0.000,ALERT,211.70,300.57,59.965,1453553104,"201051344001158","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,309937.3,309937.3,13574,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553176,54977.00
01/23/2016 07:45,2,0.000,ALERT,212.16,301.17,59.991,1453553104,"201051344000576","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,313734.0,313734.0,13383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553178,54978.00
01/23/2016 07:45,2,0.000,ALERT,210.80,297.26,59.991,1453553104,"274151322000087","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,558436.0,558436.0,7279,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453553180,54979.00
01/23/2016 08:00,2,0.000,ALERT,212.38,301.17,59.986,1453554003,"201051344000645","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,313747.0,313747.0,13419,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554005,54980.00
01/23/2016 08:00,2,0.000,ALERT,211.25,298.77,59.986,1453554003,"274151322000085","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,585961.5,585961.5,7275,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554007,54981.00
01/23/2016 08:00,2,0.000,ALERT,212.83,301.17,59.986,1453554003,"201051344000633","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,305771.7,305771.7,13579,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554009,54982.00
01/23/2016 08:00,2,0.000,ALERT,212.16,301.17,59.991,1453554003,"201051344000469","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,307252.0,307252.0,13541,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554011,54983.00
01/23/2016 08:00,2,0.000,ALERT,211.03,299.67,60.018,1453554003,"201051344000646","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,311567.8,311567.8,18174,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554012,54984.00
01/23/2016 08:00,2,0.000,ALERT,211.03,298.47,59.996,1453554003,"274151322000052","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,593733.0,593733.0,7358,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554014,54985.00
01/23/2016 08:00,2,0.000,ALERT,211.03,299.67,60.012,1453554003,"201051344000585","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,316492.6,316492.6,18165,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554016,54986.00
01/23/2016 08:00,2,0.000,ALERT,211.03,299.97,59.996,1453554003,"201051344001230","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,315207.1,315207.1,18152,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554018,54987.00
01/23/2016 08:00,2,0.000,ALERT,211.25,299.97,59.996,1453554003,"201051344000582","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,309709.5,309709.5,18152,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554020,54988.00
01/23/2016 08:00,2,0.000,ALERT,210.57,299.37,59.981,1453554003,"201051344000955","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,319044.8,319044.8,18143,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554021,54989.00
01/23/2016 08:00,2,0.000,ALERT,211.25,297.87,59.981,1453554003,"274151322000094","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,477778.0,477778.0,7622,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554023,54990.00
01/23/2016 08:00,2,0.000,ALERT,212.16,301.77,59.996,1453554003,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,320406.3,320406.3,13552,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554025,54991.00
01/23/2016 08:00,2,0.000,ALERT,210.80,299.67,59.986,1453554003,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,317213.9,317213.9,18189,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554027,54992.00
01/23/2016 08:00,2,0.000,ALERT,211.03,299.07,59.986,1453554003,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,318994.5,318994.5,18174,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554029,54993.00
01/23/2016 08:00,2,0.000,ALERT,211.03,298.77,59.996,1453554003,"201051344000417","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,313078.5,313078.5,18248,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554031,54994.00
01/23/2016 08:00,2,0.000,ALERT,211.25,299.07,59.996,1453554003,"274151322000083","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,588041.5,588041.5,7375,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554032,54995.00
01/23/2016 08:00,2,0.000,ALERT,211.93,298.77,59.954,1453554003,"274151322000076","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,624651.7,624651.7,7378,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554034,54996.00
01/23/2016 08:00,2,0.000,ALERT,211.93,301.77,59.996,1453554003,"201051344000868","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,305047.0,305047.0,13441,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554036,54997.00
01/23/2016 08:00,2,0.000,ALERT,211.25,299.67,59.991,1453554003,"274151322000095","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,617645.8,617645.8,7344,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554038,54998.00
01/23/2016 08:00,2,0.000,ALERT,211.70,301.17,59.986,1453554003,"201051344000988","219011344069620",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,304693.8,304693.8,13556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554040,54999.00
01/23/2016 08:00,2,0.000,ALERT,210.57,298.47,59.986,1453554003,"201051344001025","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,317093.9,317093.9,18149,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554041,55000.00
01/23/2016 08:00,2,0.000,ALERT,212.16,301.47,60.007,1453554003,"201051344000458","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,314830.2,314830.2,13534,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554043,55001.00
01/23/2016 08:00,2,0.000,ALERT,212.61,301.17,59.991,1453554003,"201051344000853","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,312432.4,312432.4,13400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554045,55002.00
01/23/2016 08:00,2,0.000,ALERT,211.25,299.37,59.986,1453554003,"201051344000685","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,318682.7,318682.7,18147,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554047,55003.00
01/23/2016 08:00,2,0.000,ALERT,211.25,298.77,59.949,1453554003,"201051344000917","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,316443.7,316443.7,18123,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554049,55004.00
01/23/2016 08:00,2,0.000,ALERT,211.03,299.37,59.975,1453554003,"201051344001145","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,320053.8,320053.8,18105,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554051,55005.00
01/23/2016 08:00,2,0.000,ALERT,211.03,298.47,59.986,1453554003,"201051344000651","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,313482.3,313482.3,18178,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554052,55006.00
01/23/2016 08:00,2,0.000,ALERT,210.80,298.47,59.938,1453554003,"274151322000088","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,570931.9,570931.9,7246,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554054,55007.00
01/23/2016 08:00,2,0.000,ALERT,211.93,297.87,59.981,1453554003,"274151322000068","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,478003.9,478003.9,7665,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554056,55008.00
01/23/2016 08:00,2,0.000,ALERT,210.57,299.37,59.981,1453554003,"201051344001135","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,309906.0,309906.0,18170,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554058,55009.00
01/23/2016 08:00,2,0.000,ALERT,211.70,301.77,59.981,1453554003,"201051344000594","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,315806.7,315806.7,13568,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554060,55010.00
01/23/2016 08:00,2,0.000,ALERT,211.03,299.07,59.996,1453554003,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,316421.8,316421.8,18165,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554061,55011.00
01/23/2016 08:00,2,0.000,ALERT,211.03,298.47,59.949,1453554003,"274151322000054","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,583286.7,583286.7,7256,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554063,55012.00
01/23/2016 08:00,2,0.000,ALERT,212.38,300.57,59.959,1453554003,"201051344000867","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,305032.9,305032.9,13547,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554065,55013.00
01/23/2016 08:00,2,0.000,ALERT,210.80,299.07,59.975,1453554003,"201051344001093","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,315030.7,315030.7,18133,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554067,55014.00
01/23/2016 08:00,2,0.000,ALERT,211.93,301.17,59.975,1453554003,"201051344000900","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,319011.5,319011.5,13368,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554069,55015.00
01/23/2016 08:00,2,0.000,ALERT,211.93,299.97,59.970,1453554003,"201051344000648","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,312599.4,312599.4,13458,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554070,55016.00
01/23/2016 08:00,2,0.000,ALERT,211.93,301.47,59.975,1453554003,"201051344000569","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,320569.1,320569.1,13303,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554072,55017.00
01/23/2016 08:00,2,0.000,ALERT,211.93,301.17,59.975,1453554003,"201051344000983","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,314969.6,314969.6,13458,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554074,55018.00
01/23/2016 08:00,2,0.000,ALERT,211.93,300.87,59.981,1453554003,"201051344001158","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,309937.3,309937.3,13576,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554076,55019.00
01/23/2016 08:00,2,0.000,ALERT,212.38,301.77,59.975,1453554003,"201051344000576","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,313734.0,313734.0,13385,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554078,55020.00
01/23/2016 08:00,2,0.000,ALERT,211.25,298.17,59.986,1453554003,"274151322000087","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,558436.0,558436.0,7281,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554080,55021.00
01/23/2016 08:15,2,0.000,ALERT,213.06,302.37,59.970,1453554903,"201051344000645","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,313747.0,313747.0,13421,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554905,55022.00
01/23/2016 08:15,2,0.000,ALERT,211.48,298.77,59.975,1453554903,"274151322000085","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,585961.5,585961.5,7277,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554907,55023.00
01/23/2016 08:15,2,0.000,ALERT,213.29,302.37,59.981,1453554903,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,305771.7,305771.7,13581,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554909,55024.00
01/23/2016 08:15,2,0.000,ALERT,212.61,302.37,59.986,1453554903,"201051344000469","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,307252.0,307252.0,13543,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554911,55025.00
01/23/2016 08:15,2,0.000,ALERT,211.93,301.17,59.938,1453554903,"201051344000646","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,311567.8,311567.8,18176,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554912,55026.00
01/23/2016 08:15,2,0.000,ALERT,211.25,299.37,59.975,1453554903,"274151322000052","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,593733.0,593733.0,7360,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554914,55027.00
01/23/2016 08:15,2,0.000,ALERT,212.16,301.17,59.981,1453554903,"201051344000585","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,316492.6,316492.6,18167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554916,55028.00
01/23/2016 08:15,2,0.000,ALERT,211.93,301.17,59.991,1453554903,"201051344001230","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,315207.1,315207.1,18154,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554918,55029.00
01/23/2016 08:15,2,0.000,ALERT,212.61,302.07,59.970,1453554903,"201051344000582","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,309709.5,309709.5,18154,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554920,55030.00
01/23/2016 08:15,2,0.000,ALERT,211.70,301.17,59.975,1453554903,"201051344000955","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,319044.8,319044.8,18145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554921,55031.00
01/23/2016 08:15,2,0.000,ALERT,211.48,298.77,59.975,1453554903,"274151322000094","219011344069620",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,477778.0,477778.0,7624,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554923,55032.00
01/23/2016 08:15,2,0.000,ALERT,212.61,302.98,59.986,1453554903,"201051344000579","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,320406.3,320406.3,13554,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554925,55033.00
01/23/2016 08:15,2,0.000,ALERT,211.93,301.47,59.981,1453554903,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,317213.9,317213.9,18191,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554927,55034.00
01/23/2016 08:15,2,0.000,ALERT,212.38,301.17,59.975,1453554903,"201051344000438","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,318994.5,318994.5,18176,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554929,55035.00
01/23/2016 08:15,2,0.000,ALERT,212.38,300.57,59.986,1453554903,"201051344000417","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,313078.5,313078.5,18250,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554931,55036.00
01/23/2016 08:15,2,0.000,ALERT,211.48,299.67,59.996,1453554903,"274151322000083","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,588041.5,588041.5,7377,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554932,55037.00
01/23/2016 08:15,2,0.000,ALERT,212.38,300.27,60.023,1453554903,"274151322000076","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,624651.7,624651.7,7380,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554934,55038.00
01/23/2016 08:15,2,0.000,ALERT,212.61,303.28,60.002,1453554903,"201051344000868","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,305047.0,305047.0,13443,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554936,55039.00
01/23/2016 08:15,2,0.000,ALERT,211.48,300.27,59.975,1453554903,"274151322000095","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,617645.8,617645.8,7346,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554938,55040.00
01/23/2016 08:15,2,0.000,ALERT,212.38,302.07,59.996,1453554903,"201051344000988","219011344069620",0.00,-6.50,0,296.36,303.28,0.0,0.0,0.000,304693.8,304693.8,13558,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554940,55041.00
01/23/2016 08:15,2,0.000,ALERT,212.16,300.57,59.949,1453554903,"201051344001025","219011344069620",0.00,-8.00,0,296.36,302.98,0.0,0.0,0.000,317093.9,317093.9,18151,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554942,55042.00
01/23/2016 08:15,2,0.000,ALERT,212.61,302.37,59.991,1453554903,"201051344000458","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,314830.2,314830.2,13536,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554944,55043.00
01/23/2016 08:15,2,0.000,ALERT,213.06,302.07,59.970,1453554903,"201051344000853","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,312432.4,312432.4,13402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554945,55044.00
01/23/2016 08:15,2,0.000,ALERT,212.61,301.17,59.996,1453554903,"201051344000685","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,318682.7,318682.7,18149,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554947,55045.00
01/23/2016 08:15,2,0.000,ALERT,212.61,301.17,59.981,1453554903,"201051344000917","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,316443.7,316443.7,18125,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554949,55046.00
01/23/2016 08:15,2,0.000,ALERT,212.61,301.47,59.986,1453554903,"201051344001145","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,320053.8,320053.8,18107,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554951,55047.00
01/23/2016 08:15,2,0.000,ALERT,212.38,300.57,59.986,1453554903,"201051344000651","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,313482.3,313482.3,18180,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554953,55048.00
01/23/2016 08:15,2,0.000,ALERT,211.25,299.07,59.986,1453554903,"274151322000088","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,570931.9,570931.9,7248,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554955,55049.00
01/23/2016 08:15,2,0.000,ALERT,212.16,298.47,59.986,1453554903,"274151322000068","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,478003.9,478003.9,7667,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554956,55050.00
01/23/2016 08:15,2,0.000,ALERT,211.93,301.47,59.975,1453554903,"201051344001135","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,309906.0,309906.0,18172,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554958,55051.00
01/23/2016 08:15,2,0.000,ALERT,212.38,302.68,59.986,1453554903,"201051344000594","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,315806.7,315806.7,13570,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554960,55052.00
01/23/2016 08:15,2,0.000,ALERT,212.38,300.87,59.975,1453554903,"201051344001203","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,316421.8,316421.8,18167,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554962,55053.00
01/23/2016 08:15,2,0.000,ALERT,211.48,299.97,59.981,1453554903,"274151322000054","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,583286.7,583286.7,7258,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554964,55054.00
01/23/2016 08:15,2,0.000,ALERT,212.83,301.77,60.012,1453554903,"201051344000867","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,305032.9,305032.9,13549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554965,55055.00
01/23/2016 08:15,2,0.000,ALERT,212.16,300.87,59.981,1453554903,"201051344001093","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,315030.7,315030.7,18135,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554967,55056.00
01/23/2016 08:15,2,0.000,ALERT,212.61,302.37,59.986,1453554903,"201051344000900","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,319011.5,319011.5,13370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554969,55057.00
01/23/2016 08:15,2,0.000,ALERT,212.61,301.47,59.975,1453554903,"201051344000648","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,312599.4,312599.4,13460,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554971,55058.00
01/23/2016 08:15,2,0.000,ALERT,212.61,302.68,59.986,1453554903,"201051344000569","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,320569.1,320569.1,13305,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554972,55059.00
01/23/2016 08:15,2,0.000,ALERT,212.38,302.37,59.981,1453554903,"201051344000983","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,314969.6,314969.6,13460,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453554974,55060.00
01/23/2016 08:15,2,0.000,ALERT,212.83,302.07,59.975,1453554903,"201051344001158","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,309937.3,309937.3,13578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554976,55061.00
01/23/2016 08:15,2,0.000,ALERT,213.06,302.98,59.970,1453554903,"201051344000576","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,313734.0,313734.0,13387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554978,55062.00
01/23/2016 08:15,2,0.000,ALERT,211.48,298.17,59.970,1453554903,"274151322000087","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,558436.0,558436.0,7283,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453554980,55063.00
01/23/2016 08:30,2,0.000,ALERT,213.06,302.07,59.933,1453555804,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,313747.0,313747.0,13423,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453555806,55064.00
01/23/2016 08:30,2,0.000,ALERT,211.70,299.37,59.986,1453555804,"274151322000085","219011344069620",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,585961.5,585961.5,7279,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555807,55065.00
01/23/2016 08:30,2,0.000,ALERT,213.29,302.07,59.959,1453555804,"201051344000633","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,305771.7,305771.7,13583,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555809,55066.00
01/23/2016 08:30,2,0.000,ALERT,212.83,302.07,59.975,1453555804,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,307252.0,307252.0,13545,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555811,55067.00
01/23/2016 08:30,2,0.000,ALERT,211.70,301.17,59.954,1453555804,"201051344000646","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,311567.8,311567.8,18178,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555813,55068.00
01/23/2016 08:30,2,0.000,ALERT,211.48,299.67,59.949,1453555804,"274151322000052","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,593733.0,593733.0,7362,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555815,55069.00
01/23/2016 08:30,2,0.000,ALERT,212.38,301.47,59.944,1453555804,"201051344000585","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,316492.6,316492.6,18169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555816,55070.00
01/23/2016 08:30,2,0.068,ALERT,212.38,301.47,59.949,1453555804,"201051344001230","219011344069620",31.53,-7.00,0,299.37,304.18,2.2,0.2,0.000,315207.1,315207.1,18156,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1453555818,55071.00
01/23/2016 08:30,2,0.000,ALERT,212.61,302.07,59.975,1453555804,"201051344000582","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,309709.5,309709.5,18156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555820,55072.00
01/23/2016 08:30,2,0.000,ALERT,211.70,300.87,59.944,1453555804,"201051344000955","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,319044.8,319044.8,18147,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453555822,55073.00
01/23/2016 08:30,2,0.000,ALERT,211.48,298.17,59.959,1453555804,"274151322000094","219011344069620",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,477778.0,477778.0,7626,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453555824,55074.00
01/23/2016 08:30,2,0.000,ALERT,212.61,302.68,59.938,1453555804,"201051344000579","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,320406.3,320406.3,13556,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453555826,55075.00
01/23/2016 08:30,2,0.000,ALERT,211.93,301.17,59.954,1453555804,"201051344000890","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,317213.9,317213.9,18193,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555828,55076.00
01/23/2016 08:30,2,0.000,ALERT,211.93,300.57,59.954,1453555804,"201051344000438","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,318994.5,318994.5,18178,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555830,55077.00
01/23/2016 08:30,2,0.000,ALERT,212.16,300.27,59.959,1453555804,"201051344000417","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,313078.5,313078.5,18252,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555831,55078.00
01/23/2016 08:30,2,0.000,ALERT,211.48,299.37,59.959,1453555804,"274151322000083","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,588041.5,588041.5,7379,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453555833,55079.00
01/23/2016 08:30,2,0.000,ALERT,212.16,299.07,59.965,1453555804,"274151322000076","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,624651.7,624651.7,7382,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555835,55080.00
01/23/2016 08:30,2,0.066,ALERT,212.61,302.98,59.970,1453555804,"201051344000868","219011344069620",31.97,-6.50,0,300.87,304.78,2.1,0.2,0.000,305047.0,305047.0,13445,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1453555837,55081.00
01/23/2016 08:30,2,0.012,ALERT,211.48,300.57,59.959,1453555804,"274151322000095","219011344069620",31.81,-8.00,0,298.47,306.88,0.0,0.0,0.000,617645.8,617645.8,7348,0,0,0,L,1151911521,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453555839,55082.00
01/23/2016 08:30,2,0.000,ALERT,212.38,302.07,59.912,1453555804,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,304693.8,304693.8,13560,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555840,55083.00
01/23/2016 08:30,2,0.000,ALERT,211.93,300.27,60.002,1453555804,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,317093.9,317093.9,18153,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453555842,55084.00
01/23/2016 08:30,2,0.000,ALERT,212.38,302.68,59.949,1453555804,"201051344000458","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,314830.2,314830.2,13538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555844,55085.00
01/23/2016 08:30,2,0.141,ALERT,213.06,301.77,59.991,1453555804,"201051344000853","219011344069620",17.24,-7.00,0,300.27,314.70,2.5,0.5,0.000,312432.4,312432.4,13404,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1453555846,55086.00
01/23/2016 08:30,2,0.092,ALERT,212.38,300.87,59.975,1453555804,"201051344000685","219011344069620",21.05,-6.50,0,299.07,303.88,2.0,0.0,0.000,318682.7,318682.7,18151,0,0,0,L,1122011218,0,122.46,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1453555848,55087.00
01/23/2016 08:30,2,0.000,ALERT,212.16,300.27,59.975,1453555804,"201051344000917","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,316443.7,316443.7,18127,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555849,55088.00
01/23/2016 08:30,2,0.115,ALERT,212.38,300.87,60.007,1453555804,"201051344001145","219011344069620",16.08,-7.00,0,299.67,314.40,1.9,0.0,0.000,320053.8,320053.8,18109,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1453555851,55089.00
01/23/2016 08:30,2,0.000,ALERT,211.93,299.67,59.965,1453555804,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,313482.3,313482.3,18182,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555853,55090.00
01/23/2016 08:30,2,0.000,ALERT,210.80,299.07,59.959,1453555804,"274151322000088","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,570931.9,570931.9,7250,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555855,55091.00
01/23/2016 08:30,2,0.000,ALERT,211.93,298.17,59.959,1453555804,"274151322000068","219011344069620",0.00,-6.00,0,296.66,299.97,0.0,0.0,0.000,478003.9,478003.9,7669,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555857,55092.00
01/23/2016 08:30,2,0.000,ALERT,211.70,300.87,59.965,1453555804,"201051344001135","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,309906.0,309906.0,18174,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555859,55093.00
