ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 08:30,2,0.000,ALERT,212.16,302.07,59.959,1453555804,"201051344000594","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,315806.7,315806.7,13572,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555861,55094.00
01/23/2016 08:30,2,0.000,ALERT,212.16,300.57,59.975,1453555804,"201051344001203","219011344069620",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,316421.8,316421.8,18169,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555863,55095.00
01/23/2016 08:30,2,0.000,ALERT,211.25,299.37,59.954,1453555804,"274151322000054","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,583286.7,583286.7,7260,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555865,55096.00
01/23/2016 08:30,2,0.000,ALERT,212.83,301.77,59.965,1453555804,"201051344000867","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,305032.9,305032.9,13551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555866,55097.00
01/23/2016 08:30,2,0.000,ALERT,212.16,300.87,59.944,1453555804,"201051344001093","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,315030.7,315030.7,18137,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555868,55098.00
01/23/2016 08:30,2,0.062,ALERT,212.38,301.77,59.907,1453555804,"201051344000900","219011344069620",18.96,-7.00,0,299.67,307.18,1.2,0.0,0.000,319011.5,319011.5,13372,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1453555870,55099.00
01/23/2016 08:30,2,0.100,ALERT,212.61,300.87,59.917,1453555804,"201051344000648","219011344069620",32.30,-8.00,0,299.37,307.78,3.3,1.3,0.000,312599.5,312599.5,13462,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1453555872,55100.00
01/23/2016 08:30,2,0.160,ALERT,212.38,302.07,59.965,1453555804,"201051344000569","219011344069620",19.30,-7.00,0,300.87,319.51,3.1,1.1,0.000,320569.2,320569.2,13307,0,0,0,L,1122011218,0,120.65,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1453555874,55101.00
01/23/2016 08:30,2,0.000,ALERT,212.61,301.77,59.959,1453555804,"201051344000983","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,314969.6,314969.6,13462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555875,55102.00
01/23/2016 08:30,2,0.000,ALERT,212.61,302.07,59.970,1453555804,"201051344001158","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,309937.3,309937.3,13580,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555877,55103.00
01/23/2016 08:30,2,0.172,ALERT,213.06,302.37,59.986,1453555804,"201051344000576","219011344069620",14.45,-7.00,0,300.57,305.98,2.5,0.5,0.000,313734.1,313734.1,13389,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1453555879,55104.00
01/23/2016 08:30,2,0.000,ALERT,211.25,297.57,59.965,1453555804,"274151322000087","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,558436.0,558436.0,7285,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453555881,55105.00
01/23/2016 08:45,2,0.414,ALERT,213.29,360.38,59.970,1453556703,"201051344000645","219011344069620",33.46,-5.50,0,299.97,378.72,14.0,11.6,0.062,313747.9,313747.9,13425,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1453556705,55106.00
01/23/2016 08:45,2,0.062,ALERT,211.70,298.77,59.959,1453556703,"274151322000085","219011344069620",21.13,-5.50,0,296.66,324.62,1.4,0.0,0.000,585961.5,585961.5,7281,0,0,0,L,1151911521,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1453556707,55107.00
01/23/2016 08:45,2,0.000,ALERT,213.29,302.07,59.965,1453556703,"201051344000633","219011344069620",0.00,-7.00,0,297.87,306.28,0.0,0.0,0.000,305771.7,305771.7,13585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556709,55108.00
01/23/2016 08:45,2,0.000,ALERT,212.83,302.37,59.970,1453556703,"201051344000469","219011344069620",0.00,-8.00,0,298.77,306.28,0.0,0.0,0.000,307252.0,307252.0,13547,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453556710,55109.00
01/23/2016 08:45,2,0.000,ALERT,212.16,301.47,59.959,1453556703,"201051344000646","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,311567.8,311567.8,18180,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453556712,55110.00
01/23/2016 08:45,2,0.043,ALERT,211.48,299.37,59.959,1453556703,"274151322000052","219011344069620",31.11,-7.00,0,296.66,300.87,0.0,0.0,0.000,593733.0,593733.0,7364,0,0,0,L,1151911521,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1453556714,55111.00
01/23/2016 08:45,2,0.000,ALERT,212.38,301.47,59.965,1453556703,"201051344000585","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,316492.6,316492.6,18171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556716,55112.00
01/23/2016 08:45,2,0.520,ALERT,212.38,354.37,59.959,1453556703,"201051344001230","219011344069620",32.68,-6.00,0,299.67,363.99,17.2,14.7,0.102,315207.9,315207.9,18158,0,0,0,L,1122011218,0,122.23,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453556718,55113.00
01/23/2016 08:45,2,0.094,ALERT,212.83,302.37,59.959,1453556703,"201051344000582","219011344069620",31.87,-8.00,0,300.27,303.58,3.1,1.1,0.000,309709.5,309709.5,18158,0,0,0,L,1122011218,0,122.23,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1453556719,55114.00
01/23/2016 08:45,2,0.000,ALERT,211.93,301.47,59.965,1453556703,"201051344000955","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,319044.8,319044.8,18149,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556721,55115.00
01/23/2016 08:45,2,0.154,ALERT,211.48,336.94,59.965,1453556703,"274151322000094","219011344069620",29.58,-7.00,0,296.36,354.37,4.6,2.5,0.022,477778.1,477778.1,7628,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453556724,55116.00
01/23/2016 08:45,2,0.000,ALERT,212.83,302.98,59.965,1453556703,"201051344000579","219011344069620",0.00,-6.50,0,300.27,306.88,0.0,0.0,0.000,320406.3,320406.3,13558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556726,55117.00
01/23/2016 08:45,2,0.256,ALERT,212.38,336.34,59.965,1453556703,"201051344000890","219011344069620",23.70,-6.00,0,299.07,378.42,6.2,4.0,0.004,317214.1,317214.1,18195,0,0,0,L,1122011218,0,122.23,120.88,0100,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1453556727,55118.00
01/23/2016 08:45,2,0.107,ALERT,212.38,301.17,59.965,1453556703,"201051344000438","219011344069620",33.44,-7.00,0,294.56,325.52,3.7,1.6,0.000,318994.6,318994.6,18180,0,0,0,L,1122011218,0,122.23,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1453556729,55119.00
01/23/2016 08:45,2,0.000,ALERT,212.61,301.17,59.970,1453556703,"201051344000417","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,313078.5,313078.5,18254,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453556731,55120.00
01/23/2016 08:45,2,0.059,ALERT,211.70,299.37,59.965,1453556703,"274151322000083","219011344069620",18.15,-6.50,0,297.26,326.42,1.1,0.0,0.000,588041.5,588041.5,7381,0,0,0,L,1151911521,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1453556733,55121.00
01/23/2016 08:45,2,0.018,ALERT,212.16,299.37,59.954,1453556703,"274151322000076","219011344069620",30.57,-7.00,0,296.66,300.87,0.0,0.0,0.000,624651.7,624651.7,7384,0,0,0,L,1151911521,0,121.55,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1453556735,55122.00
01/23/2016 08:45,2,0.211,ALERT,213.06,338.44,59.970,1453556703,"201051344000868","219011344069620",28.92,-6.50,0,300.57,357.98,6.2,4.1,0.009,305047.4,305047.4,13447,0,0,0,L,1122011218,0,121.33,122.46,0100,-9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1453556737,55123.00
01/23/2016 08:45,2,0.424,ALERT,211.70,358.28,59.944,1453556703,"274151322000095","219011344069620",33.28,-6.50,0,298.47,364.29,14.3,11.9,0.080,617646.1,617646.1,7350,0,0,0,L,1151911521,0,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1453556738,55124.00
01/23/2016 08:45,2,0.000,ALERT,212.61,302.07,59.959,1453556703,"201051344000988","219011344069620",0.00,-6.50,0,296.96,306.28,0.0,0.0,0.000,304693.8,304693.8,13562,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453556740,55125.00
01/23/2016 08:45,2,0.000,ALERT,212.38,301.17,59.933,1453556703,"201051344001025","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,317093.9,317093.9,18155,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556742,55126.00
01/23/2016 08:45,2,0.000,ALERT,212.61,302.07,59.954,1453556703,"201051344000458","219011344069620",0.00,-5.00,0,299.67,306.58,0.0,0.0,0.000,314830.2,314830.2,13540,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453556744,55127.00
01/23/2016 08:45,2,0.316,ALERT,213.51,340.25,59.959,1453556703,"201051344000853","219011344069620",30.30,-6.50,0,299.67,355.88,9.7,7.4,0.031,312433.2,312433.2,13406,0,0,0,L,1122011218,0,121.78,122.46,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453556746,55128.00
01/23/2016 08:45,2,0.535,ALERT,212.83,340.25,59.975,1453556703,"201051344000685","219011344069620",22.48,-6.50,0,298.77,345.06,12.2,9.9,0.057,318683.3,318683.3,18153,0,0,0,L,1122011218,0,122.91,121.33,0002,-9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1453556747,55129.00
01/23/2016 08:45,2,0.252,ALERT,212.61,338.44,59.922,1453556703,"201051344000917","219011344069620",26.68,-5.00,0,297.87,349.86,6.8,4.7,0.013,316444.0,316444.0,18129,0,0,0,L,1122011218,0,122.01,121.78,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1453556749,55130.00
01/23/2016 08:45,2,0.584,ACTIVE,212.83,367.60,59.959,1453556703,"201051344001145","219011344069620",34.03,-6.00,0,299.07,380.22,20.1,17.5,0.133,320054.8,320054.8,18111,0,0,0,L,1122011218,0,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453556750,55131.00
01/23/2016 08:45,2,0.000,ALERT,212.38,300.87,59.933,1453556703,"201051344000651","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,313482.3,313482.3,18184,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556752,55132.00
01/23/2016 08:45,2,0.051,ALERT,211.03,298.47,59.954,1453556703,"274151322000088","219011344069620",21.27,-6.00,0,296.36,324.02,1.1,0.0,0.000,570931.9,570931.9,7252,0,0,0,L,1151911521,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1453556754,55133.00
01/23/2016 08:45,2,0.000,ALERT,212.16,297.87,59.949,1453556703,"274151322000068","219011344069620",0.00,-6.00,0,296.36,299.37,0.0,0.0,0.000,478003.9,478003.9,7671,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556756,55134.00
01/23/2016 08:45,2,0.000,ALERT,211.93,301.47,59.965,1453556703,"201051344001135","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,309906.0,309906.0,18176,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556758,55135.00
01/23/2016 08:45,2,0.000,ALERT,212.61,302.98,59.954,1453556703,"201051344000594","219011344069620",0.00,-7.00,0,299.07,306.88,0.0,0.0,0.000,315806.7,315806.7,13574,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556759,55136.00
01/23/2016 08:45,2,0.000,ALERT,212.38,301.17,59.996,1453556703,"201051344001203","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,316421.8,316421.8,18171,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556761,55137.00
01/23/2016 08:45,2,0.016,ALERT,211.25,299.37,59.959,1453556703,"274151322000054","219011344069620",34.63,-5.50,0,296.96,326.72,0.0,0.0,0.000,583286.7,583286.7,7262,0,0,0,L,1151911521,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1453556763,55138.00
01/23/2016 08:45,2,0.000,ALERT,213.06,301.77,59.938,1453556703,"201051344000867","219011344069620",0.00,-6.00,0,298.77,306.28,0.0,0.0,0.000,305032.9,305032.9,13553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453556765,55139.00
01/23/2016 08:45,2,0.146,ALERT,212.38,301.47,59.991,1453556703,"201051344001093","219011344069620",32.52,-5.50,0,298.17,315.30,4.8,2.7,0.000,315030.9,315030.9,18139,0,0,0,L,1122011218,0,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453556767,55140.00
01/23/2016 08:45,2,0.580,ACTIVE,212.61,370.00,59.965,1453556703,"201051344000900","219011344069620",34.25,-6.00,0,299.37,380.82,20.2,17.5,0.146,319012.9,319012.9,13374,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453556767,55141.00
01/23/2016 08:45,2,0.279,ALERT,213.06,338.14,59.965,1453556703,"201051344000648","219011344069620",28.71,-7.00,0,299.07,351.67,8.2,6.0,0.018,312600.1,312600.1,13464,0,0,0,L,1122011218,0,121.10,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1453556769,55142.00
01/23/2016 08:45,2,0.533,ACTIVE,213.06,391.64,59.944,1453556703,"201051344000569","219011344069620",36.60,-6.00,0,300.57,397.35,19.9,17.3,0.110,320571.0,320571.0,13309,0,0,0,L,1122011218,0,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453556770,55143.00
01/23/2016 08:45,2,0.053,ALERT,212.61,301.77,59.975,1453556703,"201051344000983","219011344069620",33.77,-6.50,0,299.67,322.21,1.8,0.0,0.000,314969.6,314969.6,13464,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1453556772,55144.00
01/23/2016 08:45,2,0.000,ALERT,212.38,301.47,59.959,1453556703,"201051344001158","219011344069620",0.00,-8.00,0,299.07,306.28,0.0,0.0,0.000,309937.3,309937.3,13582,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453556774,55145.00
01/23/2016 08:45,2,0.635,ACTIVE,213.29,358.58,59.970,1453556703,"201051344000576","219011344069620",33.02,-6.50,0,300.27,369.40,21.3,18.6,0.124,313735.9,313735.9,13391,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453556775,55146.00
01/23/2016 08:45,2,0.092,ALERT,211.25,297.87,59.965,1453556703,"274151322000087","219011344069620",22.68,-5.50,0,295.76,311.69,2.1,0.2,0.000,558436.0,558436.0,7287,0,0,0,L,1151911521,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1453556776,55147.00
01/23/2016 09:00,2,0.596,ACTIVE,212.83,378.42,59.965,1453557603,"201051344000645","219011344069620",35.13,-3.50,0,334.54,389.24,21.2,18.6,0.128,313751.9,313751.9,13427,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557604,55148.00
01/23/2016 09:00,2,0.109,ACTIVE,211.03,336.34,59.959,1453557603,"274151322000085","219011344069620",29.86,-4.00,0,296.66,347.46,3.4,1.3,0.009,585961.6,585961.6,7283,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557605,55149.00
01/23/2016 09:00,2,0.000,ALERT,212.83,301.47,59.986,1453557603,"201051344000633","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,305771.7,305771.7,13587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453557607,55150.00
01/23/2016 09:00,2,0.000,ALERT,212.61,302.07,60.002,1453557603,"201051344000469","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,307252.0,307252.0,13549,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453557609,55151.00
01/23/2016 09:00,2,0.131,ALERT,211.25,300.27,59.986,1453557603,"201051344000646","219011344069620",15.88,-6.50,0,298.47,303.28,2.1,0.1,0.000,311567.8,311567.8,18182,0,0,0,L,1122011218,0,121.55,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1453557611,55152.00
01/23/2016 09:00,2,0.092,ALERT,210.80,299.97,59.981,1453557603,"274151322000052","219011344069620",21.49,-6.50,0,296.06,308.69,2.0,0.0,0.000,593733.0,593733.0,7366,0,0,0,L,1151911521,0,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1453557613,55153.00
01/23/2016 09:00,2,0.119,ALERT,211.70,300.57,60.018,1453557603,"201051344000585","219011344069620",14.81,-5.50,0,298.47,321.01,1.8,0.0,0.000,316492.6,316492.6,18173,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1453557614,55154.00
01/23/2016 09:00,2,0.906,ACTIVE,211.70,364.29,59.970,1453557603,"201051344001230","219011344069620",33.34,-3.50,0,333.33,379.62,30.6,27.7,0.225,315213.7,315213.7,18160,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557615,55155.00
01/23/2016 09:00,2,0.193,ALERT,211.93,301.47,59.970,1453557603,"201051344000582","219011344069620",21.51,-6.50,0,299.97,306.28,4.2,2.2,0.000,309709.8,309709.8,18160,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1453557617,55156.00
01/23/2016 09:00,2,0.186,ALERT,211.03,300.27,59.981,1453557603,"201051344000955","219011344069620",19.34,-6.00,0,299.07,313.50,3.6,1.6,0.000,319045.1,319045.1,18151,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1453557619,55157.00
01/23/2016 09:00,2,0.363,ACTIVE,211.25,340.55,59.959,1453557603,"274151322000094","219011344069620",30.14,-5.50,0,333.63,343.25,11.1,8.8,0.066,477779.8,477779.8,7630,0,0,0,L,1151911521,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557620,55158.00
01/23/2016 09:00,2,0.094,ALERT,212.16,302.68,59.975,1453557603,"201051344000579","219011344069620",31.81,-6.00,0,300.27,305.08,3.1,1.0,0.000,320406.4,320406.4,13560,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1453557622,55159.00
01/23/2016 09:00,2,0.201,ALERT,211.48,316.80,59.970,1453557603,"201051344000890","219011344069620",25.25,-4.00,0,299.07,352.27,5.2,3.1,0.000,317214.7,317214.7,18197,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557623,55160.00
01/23/2016 09:00,2,0.188,ALERT,211.70,299.97,59.970,1453557603,"201051344000438","219011344069620",20.77,-5.50,0,294.26,333.03,4.0,1.9,0.000,318994.9,318994.9,18182,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1453557625,55161.00
01/23/2016 09:00,2,0.227,ALERT,211.70,299.67,59.954,1453557603,"201051344000417","219011344069620",19.20,-6.50,0,298.47,308.99,4.5,2.4,0.000,313078.8,313078.8,18256,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453557627,55162.00
01/23/2016 09:00,2,0.090,ALERT,211.48,339.95,59.965,1453557603,"274151322000083","219011344069620",28.59,-5.50,0,296.96,340.55,2.6,0.6,0.000,588041.5,588041.5,7383,0,0,0,L,1151911521,0,121.10,122.01,0002,-8,0,0,0,0,0,0,15,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557629,55163.00
01/23/2016 09:00,2,0.062,ALERT,211.48,299.97,59.965,1453557603,"274151322000076","219011344069620",20.38,-6.00,0,296.36,308.39,1.3,0.0,0.000,624651.7,624651.7,7386,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1453557631,55164.00
01/23/2016 09:00,2,0.600,ACTIVE,212.38,378.72,59.970,1453557603,"201051344000868","219011344069620",35.21,-5.00,0,300.57,388.04,21.4,18.7,0.133,305049.4,305049.4,13449,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557632,55165.00
01/23/2016 09:00,2,0.916,ACTIVE,211.25,368.20,59.991,1453557603,"274151322000095","219011344069620",34.17,-3.50,0,329.73,381.42,31.7,28.7,0.199,617651.6,617651.6,7352,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557633,55166.00
01/23/2016 09:00,2,0.000,ALERT,211.93,301.77,59.965,1453557603,"201051344000988","219011344069620",0.00,-6.50,0,297.26,303.88,0.0,0.0,0.000,304693.8,304693.8,13564,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453557635,55167.00
01/23/2016 09:00,2,0.141,ALERT,211.25,299.37,59.981,1453557603,"201051344001025","219011344069620",18.63,-6.50,0,298.17,315.60,2.7,0.6,0.000,317093.9,317093.9,18157,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1453557636,55168.00
01/23/2016 09:00,2,0.170,ALERT,212.16,302.37,59.970,1453557603,"201051344000458","219011344069620",19.72,-5.00,0,299.97,318.30,3.4,1.4,0.000,314830.3,314830.3,13542,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1453557638,55169.00
01/23/2016 09:00,2,1.162,ACTIVE,213.06,344.76,59.965,1453557603,"201051344000853","219011344069620",22.17,-4.00,0,332.73,393.15,26.2,23.4,0.199,312436.4,312436.4,13408,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557639,55170.00
01/23/2016 09:00,2,0.906,ACTIVE,212.16,341.75,59.965,1453557603,"201051344000685","219011344069620",22.28,-4.00,0,333.33,349.56,20.4,17.8,0.150,318686.7,318686.7,18155,0,0,0,L,1122011218,0,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557640,55171.00
01/23/2016 09:00,2,0.309,ACTIVE,211.93,337.84,59.970,1453557603,"201051344000917","219011344069620",22.09,-3.50,0,318.91,358.28,6.9,4.8,0.027,316445.2,316445.2,18131,0,0,0,L,1122011218,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557641,55172.00
01/23/2016 09:00,2,1.098,ACTIVE,211.93,374.21,59.981,1453557603,"201051344001145","219011344069620",34.31,-3.50,0,334.24,391.64,38.2,35.0,0.296,320061.5,320061.5,18112,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557642,55173.00
01/23/2016 09:00,2,0.191,ALERT,211.70,299.97,59.970,1453557603,"201051344000651","219011344069620",20.95,-7.00,0,298.47,308.09,4.1,2.0,0.000,313482.5,313482.5,18186,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1453557644,55174.00
01/23/2016 09:00,2,0.104,ACTIVE,210.80,336.04,59.959,1453557603,"274151322000088","219011344069620",27.91,-3.00,0,296.06,344.15,3.0,1.0,0.000,570932.0,570932.0,7254,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557645,55175.00
01/23/2016 09:00,2,0.008,ALERT,211.93,408.48,59.975,1453557603,"274151322000068","219011344069620",43.22,-5.00,0,295.76,415.09,0.0,0.0,0.000,478003.9,478003.9,7673,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453557646,55176.00
01/23/2016 09:00,2,0.115,ALERT,211.25,300.27,59.970,1453557603,"201051344001135","219011344069620",17.65,-6.50,0,299.07,314.10,2.1,0.1,0.000,309906.0,309906.0,18178,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1453557648,55177.00
01/23/2016 09:00,2,0.090,ALERT,211.93,302.07,59.965,1453557603,"201051344000594","219011344069620",33.95,-6.50,0,293.36,332.43,3.2,1.1,0.000,315806.8,315806.8,13576,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1453557650,55178.00
01/23/2016 09:00,2,0.207,ALERT,211.70,299.97,59.954,1453557603,"201051344001203","219011344069620",20.61,-6.50,0,298.77,304.78,4.3,2.3,0.000,316422.1,316422.1,18173,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1453557652,55179.00
01/23/2016 09:00,2,0.062,ALERT,210.80,299.07,59.959,1453557603,"274151322000054","219011344069620",21.51,-4.00,0,296.36,336.04,1.4,0.0,0.000,583286.7,583286.7,7264,0,0,0,L,1151911521,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1453557654,55180.00
01/23/2016 09:00,2,0.000,ALERT,212.38,301.17,59.970,1453557603,"201051344000867","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,305032.9,305032.9,13555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453557655,55181.00
01/23/2016 09:00,2,0.146,ALERT,211.48,300.27,59.965,1453557603,"201051344001093","219011344069620",33.93,-5.00,0,298.77,325.82,5.0,2.9,0.000,315031.6,315031.6,18141,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453557657,55182.00
01/23/2016 09:00,2,1.066,ACTIVE,212.16,378.72,59.959,1453557603,"201051344000900","219011344069620",34.61,-4.00,0,335.14,394.05,37.4,34.2,0.301,319019.2,319019.2,13375,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557658,55183.00
01/23/2016 09:00,2,1.025,ACTIVE,212.38,362.49,59.981,1453557603,"201051344000648","219011344069620",33.20,-5.50,0,332.73,386.83,34.5,31.4,0.247,312605.4,312605.4,13466,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557659,55184.00
01/23/2016 09:00,2,0.957,ACTIVE,212.38,391.94,60.007,1453557603,"201051344000569","219011344069620",36.26,-3.50,0,333.33,406.07,35.3,32.1,0.252,320577.2,320577.2,13310,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557660,55185.00
01/23/2016 09:00,2,0.143,ALERT,212.16,302.07,59.959,1453557603,"201051344000983","219011344069620",22.28,-6.00,0,299.37,324.62,3.3,1.2,0.000,314969.7,314969.7,13466,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1453557662,55186.00
01/23/2016 09:00,2,0.000,ALERT,212.61,302.07,59.965,1453557603,"201051344001158","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,309937.3,309937.3,13584,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453557664,55187.00
01/23/2016 09:00,2,1.055,ACTIVE,212.83,366.40,59.959,1453557603,"201051344000576","219011344069620",33.44,-5.00,0,333.93,379.62,35.8,32.6,0.252,313742.1,313742.1,13392,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557665,55188.00
01/23/2016 09:00,2,0.174,ACTIVE,211.25,336.94,59.970,1453557603,"274151322000087","219011344069620",30.02,-3.00,0,296.36,352.27,5.2,3.1,0.022,558436.5,558436.5,7289,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453557666,55189.00
01/23/2016 09:15,2,0.684,ACTIVE,212.61,381.12,59.965,1453558503,"201051344000645","219011344069620",35.35,-3.00,0,334.84,390.44,24.6,21.9,0.159,313755.6,313755.6,13428,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558504,55190.00
01/23/2016 09:15,2,0.150,ALERT,211.03,336.04,59.954,1453558503,"274151322000085","219011344069620",27.81,-3.00,0,296.96,349.56,4.2,2.2,0.009,585961.8,585961.8,7284,0,0,0,L,1151911521,0,121.78,121.33,0002,-3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558506,55191.00
01/23/2016 09:15,2,0.000,ALERT,212.61,300.87,59.965,1453558503,"201051344000633","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,305771.7,305771.7,13589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453558508,55192.00
01/23/2016 09:15,2,0.182,ALERT,212.16,301.47,59.959,1453558503,"201051344000469","219011344069620",14.77,-6.50,0,299.07,315.00,2.7,0.7,0.000,307252.4,307252.4,13551,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453558509,55193.00
01/23/2016 09:15,2,0.141,ALERT,211.48,300.27,60.007,1453558503,"201051344000646","219011344069620",18.89,-5.50,0,297.87,301.77,2.7,0.7,0.000,311567.8,311567.8,18184,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453558511,55194.00
01/23/2016 09:15,2,0.107,ALERT,210.57,299.37,59.959,1453558503,"274151322000052","219011344069620",23.08,-6.00,0,296.66,305.98,2.5,0.5,0.000,593733.0,593733.0,7368,0,0,0,L,1151911521,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1453558513,55195.00
01/23/2016 09:15,2,0.133,ALERT,211.70,300.57,59.965,1453558503,"201051344000585","219011344069620",19.04,-5.00,0,297.57,316.20,2.6,0.6,0.000,316492.6,316492.6,18175,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453558515,55196.00
01/23/2016 09:15,2,1.055,ACTIVE,211.70,370.00,59.954,1453558503,"201051344001230","219011344069620",33.75,-2.00,0,330.93,383.53,36.1,32.9,0.274,315219.1,315219.1,18161,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558516,55197.00
01/23/2016 09:15,2,0.195,ALERT,212.38,329.73,59.965,1453558503,"201051344000582","219011344069620",26.14,-6.00,0,299.37,330.63,5.2,3.1,0.000,309710.2,309710.2,18162,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1453558517,55198.00
01/23/2016 09:15,2,0.188,ALERT,211.25,300.57,59.965,1453558503,"201051344000955","219011344069620",20.59,-5.50,0,298.17,309.29,4.0,1.9,0.000,319045.4,319045.4,18153,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1453558519,55199.00
01/23/2016 09:15,2,0.414,ACTIVE,210.80,337.24,59.970,1453558503,"274151322000094","219011344069620",30.36,-3.50,0,333.93,343.85,12.7,10.4,0.080,477781.2,477781.2,7631,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558520,55200.00
01/23/2016 09:15,2,0.096,ALERT,212.16,302.37,59.959,1453558503,"201051344000579","219011344069620",32.40,-6.00,0,300.57,313.50,3.2,1.1,0.000,320406.6,320406.6,13562,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453558522,55201.00
01/23/2016 09:15,2,0.213,ALERT,211.48,336.34,59.965,1453558503,"201051344000890","219011344069620",27.81,-3.00,0,298.77,365.80,6.0,3.9,0.004,317215.4,317215.4,18199,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,245,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558524,55202.00
01/23/2016 09:15,2,0.201,ALERT,211.70,300.57,59.959,1453558503,"201051344000438","219011344069620",23.14,-5.00,0,292.46,332.73,4.7,2.6,0.000,318995.3,318995.3,18184,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1453558526,55203.00
01/23/2016 09:15,2,0.238,ALERT,211.93,300.27,59.959,1453558503,"201051344000417","219011344069620",22.07,-5.50,0,297.87,308.39,5.3,3.2,0.000,313079.5,313079.5,18258,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1453558527,55204.00
01/23/2016 09:15,2,0.115,ALERT,211.25,337.24,59.959,1453558503,"274151322000083","219011344069620",27.77,-4.00,0,297.26,347.46,3.3,1.2,0.009,588041.6,588041.6,7385,0,0,0,L,1151911521,0,121.10,121.78,0002,-7,0,0,0,0,0,0,14,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558529,55205.00
01/23/2016 09:15,2,0.074,ALERT,211.70,298.77,59.965,1453558503,"274151322000076","219011344069620",22.96,-5.50,0,296.66,307.78,1.7,0.0,0.000,624651.7,624651.7,7388,0,0,0,L,1151911521,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453558531,55206.00
01/23/2016 09:15,2,0.777,ACTIVE,212.16,383.53,59.949,1453558503,"201051344000868","219011344069620",35.52,-3.00,0,333.33,392.85,28.0,25.1,0.190,305053.5,305053.5,13450,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558532,55207.00
01/23/2016 09:15,2,1.098,ACTIVE,211.25,371.81,59.965,1453558503,"274151322000095","219011344069620",34.29,-1.50,0,333.63,385.93,38.2,34.9,0.247,617656.7,617656.7,7353,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558533,55208.00
01/23/2016 09:15,2,0.000,ALERT,212.16,302.07,59.938,1453558503,"201051344000988","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,304693.8,304693.8,13566,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453558535,55209.00
01/23/2016 09:15,2,0.154,ALERT,211.25,299.97,59.970,1453558503,"201051344001025","219011344069620",22.11,-6.50,0,297.87,313.50,3.5,1.4,0.000,317094.0,317094.0,18159,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453558537,55210.00
01/23/2016 09:15,2,0.184,ALERT,212.16,302.37,59.970,1453558503,"201051344000458","219011344069620",22.44,-3.50,0,299.97,314.70,4.2,2.1,0.000,314830.7,314830.7,13544,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1453558539,55211.00
01/23/2016 09:15,2,1.379,ACTIVE,212.83,346.56,59.970,1453558503,"201051344000853","219011344069620",22.46,-3.50,0,333.63,358.58,31.4,28.4,0.247,312440.6,312440.6,13409,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558540,55212.00
01/23/2016 09:15,2,1.066,ACTIVE,212.16,342.65,59.975,1453558503,"201051344000685","219011344069620",22.40,-2.50,0,331.53,352.27,24.2,21.4,0.190,318690.0,318690.0,18156,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558540,55213.00
01/23/2016 09:15,2,0.309,ACTIVE,211.93,338.14,59.944,1453558503,"201051344000917","219011344069620",29.10,-2.50,0,330.63,342.65,9.1,6.9,0.035,316446.4,316446.4,18132,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558541,55214.00
01/23/2016 09:15,2,1.307,ACTIVE,211.93,378.72,59.938,1453558503,"201051344001145","219011344069620",34.61,-2.00,0,333.93,398.56,45.8,42.3,0.362,320067.8,320067.8,18113,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558542,55215.00
01/23/2016 09:15,2,0.219,ALERT,211.70,299.97,60.002,1453558503,"201051344000651","219011344069620",21.99,-6.50,0,297.87,307.78,4.8,2.8,0.000,313482.8,313482.8,18188,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1453558544,55216.00
01/23/2016 09:15,2,0.131,ALERT,210.80,335.74,59.970,1453558503,"274151322000088","219011344069620",30.22,-2.00,0,296.66,345.36,4.0,1.9,0.009,570932.1,570932.1,7255,0,0,0,L,1151911521,0,121.78,121.33,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558546,55217.00
01/23/2016 09:15,2,0.008,ALERT,211.48,366.70,59.965,1453558503,"274151322000068","219011344069620",43.75,-5.50,0,296.36,420.80,0.0,0.0,0.000,478003.9,478003.9,7675,0,0,0,L,1151911521,0,121.55,122.01,0100,-4,0,0,0,0,0,0,1,1270,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1453558548,55218.00
01/23/2016 09:15,2,0.123,ALERT,211.48,300.87,59.975,1453558503,"201051344001135","219011344069620",20.04,-5.50,0,298.47,308.69,2.5,0.5,0.000,309906.0,309906.0,18180,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453558550,55219.00
01/23/2016 09:15,2,0.092,ALERT,211.70,302.07,59.965,1453558503,"201051344000594","219011344069620",34.47,-6.50,0,292.16,338.14,3.2,1.2,0.000,315807.0,315807.0,13578,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453558551,55220.00
01/23/2016 09:15,2,0.225,ACTIVE,211.93,332.43,59.996,1453558503,"201051344001203","219011344069620",22.90,-6.00,0,298.17,338.44,5.2,3.1,0.000,316422.4,316422.4,18175,0,0,0,L,1122011218,0,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558552,55221.00
01/23/2016 09:15,2,0.076,ACTIVE_NO_POWER,210.12,298.17,59.965,1453558503,"274151322000054","219011344069620",23.64,-2.50,0,296.96,301.17,1.8,0.0,0.000,583286.7,583286.7,7266,0,0,0,L,1151911521,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558553,55222.00
01/23/2016 09:15,2,0.000,ALERT,212.16,301.17,60.023,1453558503,"201051344000867","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,305032.9,305032.9,13557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453558555,55223.00
01/23/2016 09:15,2,0.242,ALERT,211.70,327.32,59.970,1453558503,"201051344001093","219011344069620",25.74,-5.00,0,297.57,336.64,6.4,4.2,0.000,315032.2,315032.2,18143,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1453558557,55224.00
01/23/2016 09:15,2,1.305,ACTIVE,212.16,383.23,59.965,1453558503,"201051344000900","219011344069620",34.89,-3.00,0,334.24,400.06,46.2,42.7,0.376,319025.1,319025.1,13376,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558558,55225.00
01/23/2016 09:15,2,1.223,ACTIVE,212.38,369.10,59.991,1453558503,"201051344000648","219011344069620",33.64,-4.00,0,333.03,386.83,41.7,38.3,0.309,312611.0,312611.0,13467,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558559,55226.00
01/23/2016 09:15,2,1.156,ACTIVE,212.38,397.35,59.928,1453558503,"201051344000569","219011344069620",36.66,-2.00,0,332.73,413.59,43.2,39.7,0.323,320583.0,320583.0,13311,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558560,55227.00
01/23/2016 09:15,2,0.158,ALERT,212.16,336.04,59.933,1453558503,"201051344000983","219011344069620",26.76,-5.00,0,299.97,339.04,4.3,2.2,0.000,314969.8,314969.8,13468,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1453558562,55228.00
01/23/2016 09:15,2,0.000,ALERT,212.16,302.07,59.975,1453558503,"201051344001158","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,309937.3,309937.3,13586,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453558563,55229.00
01/23/2016 09:15,2,1.289,ACTIVE,212.61,368.50,59.959,1453558503,"201051344000576","219011344069620",33.40,-3.50,0,332.73,385.93,43.6,40.2,0.331,313747.9,313747.9,13393,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558564,55230.00
01/23/2016 09:15,2,0.217,ACTIVE,210.80,337.24,60.002,1453558503,"274151322000087","219011344069620",30.83,-2.00,0,312.89,358.58,6.8,4.6,0.035,558436.9,558436.9,7290,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453558565,55231.00
01/23/2016 09:30,2,0.662,ACTIVE,212.83,379.62,59.965,1453559403,"201051344000645","219011344069620",35.19,-2.00,0,333.93,398.26,23.6,20.8,0.155,313761.2,313761.2,13429,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559404,55232.00
01/23/2016 09:30,2,0.148,ACTIVE,211.03,335.74,59.970,1453559403,"274151322000085","219011344069620",30.49,-1.50,0,323.72,365.49,4.6,2.5,0.013,585962.5,585962.5,7286,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559405,55233.00
01/23/2016 09:30,2,0.000,ALERT,212.61,300.87,59.970,1453559403,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,305771.7,305771.7,13591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453559407,55234.00
01/23/2016 09:30,2,0.184,ALERT,212.16,301.47,59.944,1453559403,"201051344000469","219011344069620",17.06,-6.00,0,298.47,313.50,3.2,1.2,0.000,307252.7,307252.7,13553,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1453559409,55235.00
01/23/2016 09:30,2,0.143,ALERT,211.03,299.97,59.970,1453559403,"201051344000646","219011344069620",19.34,-5.50,0,297.57,302.07,2.8,0.8,0.000,311567.9,311567.9,18186,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1453559410,55236.00
01/23/2016 09:30,2,0.111,ALERT,210.57,298.17,59.965,1453559403,"274151322000052","219011344069620",23.64,-4.00,0,296.36,351.37,2.8,0.7,0.000,593733.2,593733.2,7370,0,0,0,L,1151911521,0,120.42,121.78,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559412,55237.00
