ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 09:30,2,0.139,ALERT,211.70,300.87,59.965,1453559403,"201051344000585","219011344069620",20.26,-4.00,0,297.57,316.20,2.9,0.8,0.000,316492.7,316492.7,18177,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1453559414,55238.00
01/23/2016 09:30,2,1.082,ACTIVE,211.70,340.85,59.965,1453559403,"201051344001230","219011344069620",21.75,0.00,0,331.53,401.56,23.8,21.1,0.177,315223.2,315223.2,18162,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559415,55239.00
01/23/2016 09:30,2,0.197,ALERT,212.16,338.14,59.981,1453559403,"201051344000582","219011344069620",27.17,-5.50,0,298.77,357.38,5.4,3.3,0.000,309710.9,309710.9,18164,0,0,0,L,1122011218,0,121.78,121.33,0002,-7,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559417,55240.00
01/23/2016 09:30,2,0.191,ALERT,211.25,300.27,59.975,1453559403,"201051344000955","219011344069620",20.91,-4.00,0,297.87,307.78,4.1,2.0,0.000,319045.9,319045.9,18155,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1453559418,55241.00
01/23/2016 09:30,2,0.404,ACTIVE,210.80,338.14,59.965,1453559403,"274151322000094","219011344069620",30.42,-2.50,0,333.63,345.06,12.5,10.1,0.080,477783.6,477783.6,7632,0,0,0,L,1151911521,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559419,55242.00
01/23/2016 09:30,2,0.164,ALERT,212.16,302.37,59.965,1453559403,"201051344000579","219011344069620",15.11,-5.50,0,300.27,315.30,2.5,0.5,0.000,320406.8,320406.8,13564,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1453559421,55243.00
01/23/2016 09:30,2,0.225,ALERT,211.48,336.04,59.981,1453559403,"201051344000890","219011344069620",28.27,-1.50,0,298.47,358.58,6.5,4.3,0.009,317216.3,317216.3,18201,0,0,0,L,1122011218,0,121.55,120.20,0002,-2,0,0,0,0,0,0,90,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559423,55244.00
01/23/2016 09:30,2,0.215,ALERT,211.70,300.57,59.970,1453559403,"201051344000438","219011344069620",23.16,-4.00,0,297.87,350.47,5.1,3.0,0.000,318995.9,318995.9,18186,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1453559425,55245.00
01/23/2016 09:30,2,0.244,ALERT,211.70,300.27,60.012,1453559403,"201051344000417","219011344069620",23.12,-4.00,0,297.26,336.94,5.7,3.6,0.000,313080.2,313080.2,18260,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1453559427,55246.00
01/23/2016 09:30,2,0.131,ALERT,210.80,335.44,59.954,1453559403,"274151322000083","219011344069620",27.93,-3.00,0,296.96,348.06,3.7,1.7,0.000,588041.9,588041.9,7387,0,0,0,L,1151911521,0,121.10,121.78,0002,-5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559428,55247.00
01/23/2016 09:30,2,0.082,ALERT,211.25,298.17,59.959,1453559403,"274151322000076","219011344069620",23.85,-5.00,0,296.36,308.09,2.1,0.1,0.000,624651.7,624651.7,7390,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1453559430,55248.00
01/23/2016 09:30,2,1.051,ACTIVE,212.16,376.31,59.965,1453559403,"201051344000868","219011344069620",34.49,-2.00,0,333.33,398.56,36.7,33.5,0.274,305060.0,305060.0,13451,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559431,55249.00
01/23/2016 09:30,2,1.217,ACTIVE,210.80,373.61,59.959,1453559403,"274151322000095","219011344069620",34.25,0.50,0,331.83,391.34,42.2,38.8,0.278,617664.9,617664.9,7354,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559432,55250.00
01/23/2016 09:30,2,0.129,ALERT,212.16,301.77,59.922,1453559403,"201051344000988","219011344069620",16.34,-5.50,0,296.96,312.29,2.1,0.1,0.000,304693.8,304693.8,13568,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453559434,55251.00
01/23/2016 09:30,2,0.164,ALERT,211.25,299.97,59.970,1453559403,"201051344001025","219011344069620",23.62,-5.50,0,297.26,310.79,4.0,1.9,0.000,317094.3,317094.3,18161,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1453559436,55252.00
01/23/2016 09:30,2,0.197,ALERT,212.61,302.68,59.970,1453559403,"201051344000458","219011344069620",23.64,-3.00,0,299.67,314.10,4.8,2.7,0.000,314831.2,314831.2,13546,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1453559438,55253.00
01/23/2016 09:30,2,1.566,ACTIVE,213.06,347.46,59.944,1453559403,"201051344000853","219011344069620",22.34,-3.00,0,333.93,363.39,35.4,32.3,0.274,312447.2,312447.2,13410,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559439,55254.00
01/23/2016 09:30,2,1.174,ACTIVE,211.93,343.55,59.970,1453559403,"201051344000685","219011344069620",22.38,-1.00,0,331.83,355.58,26.6,23.8,0.203,318694.8,318694.8,18157,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559440,55255.00
01/23/2016 09:30,2,0.416,ACTIVE,211.93,338.74,59.981,1453559403,"201051344000917","219011344069620",28.09,-2.00,0,331.23,367.60,11.9,9.5,0.057,316448.2,316448.2,18133,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559441,55256.00
01/23/2016 09:30,2,1.445,ACTIVE,211.93,381.73,59.965,1453559403,"201051344001145","219011344069620",34.75,-1.00,0,353.77,403.67,50.9,47.2,0.411,320077.4,320077.4,18114,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559442,55257.00
01/23/2016 09:30,2,0.211,ALERT,211.70,327.02,59.970,1453559403,"201051344000651","219011344069620",25.98,-6.50,0,297.57,336.94,5.6,3.5,0.000,313483.4,313483.4,18190,0,0,0,L,1122011218,0,122.01,120.65,0100,-8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1453559444,55258.00
01/23/2016 09:30,2,0.154,ALERT,210.57,336.34,59.959,1453559403,"274151322000088","219011344069620",30.67,0.00,0,296.96,340.85,4.8,2.7,0.018,570932.5,570932.5,7257,0,0,0,L,1151911521,0,121.55,121.33,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559445,55259.00
01/23/2016 09:30,2,0.008,ALERT,211.48,297.57,59.959,1453559403,"274151322000068","219011344069620",44.09,-3.50,0,294.86,422.60,0.0,0.0,0.000,478003.9,478003.9,7677,0,0,0,L,1151911521,0,121.55,122.23,0002,-3,0,0,0,0,0,0,198,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1453559447,55260.00
01/23/2016 09:30,2,0.127,ALERT,211.25,300.57,59.912,1453559403,"201051344001135","219011344069620",20.75,-5.50,0,298.17,308.39,2.7,0.7,0.000,309906.1,309906.1,18182,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1453559449,55261.00
01/23/2016 09:30,2,0.145,ALERT,211.93,302.07,59.965,1453559403,"201051344000594","219011344069620",12.58,-6.00,0,292.46,351.67,1.9,0.0,0.000,315807.2,315807.2,13580,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453559451,55262.00
01/23/2016 09:30,2,0.236,ALERT,211.93,336.94,59.965,1453559403,"201051344001203","219011344069620",24.29,-5.00,0,297.87,351.37,5.8,3.7,0.004,316423.0,316423.0,18176,0,0,0,L,1122011218,0,122.01,120.65,0002,-7,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559453,55263.00
01/23/2016 09:30,2,0.084,ACTIVE,210.12,306.28,59.959,1453559403,"274151322000054","219011344069620",24.97,-1.50,0,296.36,307.48,2.1,0.1,0.000,583286.7,583286.7,7267,0,0,0,L,1151911521,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559454,55264.00
01/23/2016 09:30,2,0.072,ALERT,212.38,300.87,60.012,1453559403,"201051344000867","219011344069620",35.82,-4.00,0,298.77,342.05,2.7,0.6,0.000,305033.0,305033.0,13559,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453559455,55265.00
01/23/2016 09:30,2,0.266,ALERT,211.48,337.24,59.954,1453559403,"201051344001093","219011344069620",28.33,-3.50,0,297.87,348.96,7.6,5.4,0.009,315033.2,315033.2,18145,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559457,55266.00
01/23/2016 09:30,2,1.467,ACTIVE,212.38,380.22,59.959,1453559403,"201051344000900","219011344069620",34.49,-2.00,0,353.77,405.47,51.3,47.6,0.424,319034.3,319034.3,13377,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559458,55267.00
01/23/2016 09:30,2,1.355,ACTIVE,212.61,370.00,59.944,1453559403,"201051344000648","219011344069620",33.62,-2.50,0,333.03,389.24,46.2,42.7,0.358,312619.4,312619.4,13468,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559459,55268.00
01/23/2016 09:30,2,1.271,ACTIVE,212.38,397.05,59.965,1453559403,"201051344000569","219011344069620",36.40,-1.00,0,332.73,416.29,46.8,43.3,0.354,320591.6,320591.6,13312,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559460,55269.00
01/23/2016 09:30,2,0.182,ALERT,212.38,337.54,59.965,1453559403,"201051344000983","219011344069620",25.80,-3.50,0,299.67,355.58,4.8,2.7,0.000,314970.2,314970.2,13470,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559462,55270.00
01/23/2016 09:30,2,0.119,ALERT,212.38,301.77,59.965,1453559403,"201051344001158","219011344069620",15.13,-6.50,0,299.07,307.18,1.8,0.0,0.000,309937.3,309937.3,13588,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453559464,55271.00
01/23/2016 09:30,2,1.410,ACTIVE,212.83,370.30,59.959,1453559403,"201051344000576","219011344069620",33.52,-2.50,0,334.24,390.74,47.9,44.3,0.362,313756.6,313756.6,13394,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559465,55272.00
01/23/2016 09:30,2,0.240,ACTIVE,210.80,353.77,59.954,1453559403,"274151322000087","219011344069620",32.80,-1.00,0,332.73,355.88,8.0,5.8,0.035,558437.9,558437.9,7291,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453559465,55273.00
01/23/2016 09:45,2,1.143,ACTIVE,213.06,388.64,59.970,1453560303,"201051344000645","219011344069620",35.74,-0.50,0,335.44,404.27,41.4,38.0,0.323,313769.7,313769.7,13430,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560305,55274.00
01/23/2016 09:45,2,0.266,ACTIVE,210.80,370.90,59.954,1453560303,"274151322000085","219011344069620",34.75,0.00,0,333.63,381.73,9.3,7.1,0.040,585963.9,585963.9,7287,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560305,55275.00
01/23/2016 09:45,2,0.156,ALERT,212.83,302.07,59.944,1453560303,"201051344000633","219011344069620",19.48,-5.00,0,297.57,335.44,3.1,1.1,0.000,305771.9,305771.9,13593,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1453560307,55276.00
01/23/2016 09:45,2,0.215,ACTIVE,212.83,321.31,59.944,1453560303,"201051344000469","219011344069620",25.68,-5.00,0,298.47,338.14,5.6,3.5,0.000,307253.4,307253.4,13555,0,0,0,L,1122011218,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560308,55277.00
01/23/2016 09:45,2,0.195,ACTIVE,211.70,301.47,59.949,1453560303,"201051344000646","219011344069620",21.59,-3.50,0,297.57,303.88,4.3,2.2,0.000,311568.4,311568.4,18188,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560309,55278.00
01/23/2016 09:45,2,0.166,ACTIVE,210.57,335.74,59.933,1453560303,"274151322000052","219011344069620",29.74,-2.50,0,296.66,345.06,5.0,2.9,0.009,593733.7,593733.7,7372,0,0,0,L,1151911521,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560310,55279.00
01/23/2016 09:45,2,0.164,ALERT,211.93,315.60,59.949,1453560303,"201051344000585","219011344069620",24.73,-3.00,0,298.17,336.94,4.1,2.0,0.000,316493.1,316493.1,18179,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560312,55280.00
01/23/2016 09:45,2,1.846,ACTIVE,211.93,379.02,59.922,1453560303,"201051344001230","219011344069620",34.03,2.00,0,330.33,402.16,63.7,59.5,0.513,315233.9,315233.9,18163,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560313,55281.00
01/23/2016 09:45,2,0.270,ACTIVE,212.38,338.44,59.949,1453560303,"201051344000582","219011344069620",28.25,-4.00,0,299.37,342.65,7.8,5.6,0.013,309712.1,309712.1,18166,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560314,55282.00
01/23/2016 09:45,2,0.207,ALERT,211.25,338.14,59.949,1453560303,"201051344000955","219011344069620",26.26,-2.50,0,298.47,339.04,5.5,3.4,0.000,319046.6,319046.6,18157,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560315,55283.00
01/23/2016 09:45,2,0.654,ACTIVE,210.80,342.35,59.922,1453560303,"274151322000094","219011344069620",30.55,-1.00,0,331.53,346.86,20.3,17.7,0.141,477787.6,477787.6,7633,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560316,55284.00
01/23/2016 09:45,2,0.193,ACTIVE,212.38,303.28,59.944,1453560303,"201051344000579","219011344069620",22.88,-4.00,0,300.27,314.70,4.5,2.4,0.000,320407.3,320407.3,13566,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560317,55285.00
01/23/2016 09:45,2,0.273,ACTIVE,211.48,354.37,59.954,1453560303,"201051344000890","219011344069620",32.98,1.00,0,298.47,357.08,9.2,6.9,0.022,317217.8,317217.8,18203,0,0,0,L,1122011218,0,121.55,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560318,55286.00
01/23/2016 09:45,2,0.244,ACTIVE,211.70,337.54,59.949,1453560303,"201051344000438","219011344069620",29.72,-2.00,0,298.77,351.97,7.4,5.2,0.013,318997.1,318997.1,18188,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560319,55287.00
01/23/2016 09:45,2,0.281,ACTIVE,211.93,337.84,59.938,1453560303,"201051344000417","219011344069620",27.97,-2.00,0,298.17,350.77,8.0,5.8,0.009,313081.5,313081.5,18262,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560320,55288.00
01/23/2016 09:45,2,0.189,ACTIVE,211.03,353.47,59.928,1453560303,"274151322000083","219011344069620",32.86,-0.50,0,326.12,355.88,6.3,4.2,0.027,588042.7,588042.7,7389,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560321,55289.00
01/23/2016 09:45,2,0.117,ACTIVE,211.48,336.64,59.970,1453560303,"274151322000076","219011344069620",27.87,-2.50,0,296.96,348.96,3.4,1.3,0.004,624651.9,624651.9,7392,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560322,55290.00
01/23/2016 09:45,2,1.658,ACTIVE,212.38,377.52,59.981,1453560303,"201051344000868","219011344069620",34.07,-1.00,0,333.03,401.26,57.2,53.3,0.460,305071.5,305071.5,13452,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560323,55291.00
01/23/2016 09:45,2,1.881,ACTIVE,210.80,385.63,59.933,1453560303,"274151322000095","219011344069620",34.33,3.30,0,331.53,398.56,65.4,61.2,0.446,617678.3,617678.3,7355,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560323,55292.00
01/23/2016 09:45,2,0.156,ACTIVE,212.16,302.37,59.907,1453560303,"201051344000988","219011344069620",21.71,-4.00,0,297.57,314.10,3.4,1.4,0.000,304694.0,304694.0,13570,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560324,55293.00
01/23/2016 09:45,2,0.203,ACTIVE,211.48,336.04,59.975,1453560303,"201051344001025","219011344069620",29.06,-4.00,0,298.17,352.57,6.0,3.9,0.004,317095.1,317095.1,18163,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560325,55294.00
01/23/2016 09:45,2,0.250,ACTIVE,212.38,337.54,59.938,1453560303,"201051344000458","219011344069620",26.16,-2.00,0,300.87,354.37,6.6,4.5,0.004,314832.1,314832.1,13548,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560326,55295.00
01/23/2016 09:45,2,2.336,ACTIVE,213.06,351.67,59.949,1453560303,"201051344000853","219011344069620",22.24,-1.50,0,334.54,373.61,52.6,48.8,0.429,312457.8,312457.8,13411,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560327,55296.00
01/23/2016 09:45,2,1.727,ACTIVE,212.16,347.76,59.938,1453560303,"201051344000685","219011344069620",22.34,1.00,0,331.23,363.09,39.1,35.8,0.323,318702.7,318702.7,18158,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560328,55297.00
01/23/2016 09:45,2,1.713,ACTIVE,211.93,346.86,59.907,1453560303,"201051344000917","219011344069620",22.17,-1.50,0,330.63,362.19,38.6,35.3,0.301,316453.9,316453.9,18134,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560329,55298.00
01/23/2016 09:45,2,2.146,ACTIVE,212.16,384.43,59.944,1453560303,"201051344001145","219011344069620",34.43,1.00,0,361.29,413.59,74.8,70.3,0.623,320092.8,320092.8,18115,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560330,55299.00
01/23/2016 09:45,2,0.275,ACTIVE,211.93,338.14,59.944,1453560303,"201051344000651","219011344069620",25.86,-5.00,0,297.87,351.97,7.2,5.1,0.009,313484.5,313484.5,18192,0,0,0,L,1122011218,0,122.01,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560331,55300.00
01/23/2016 09:45,2,0.223,ACTIVE,210.57,367.30,59.896,1453560303,"274151322000088","219011344069620",34.33,2.50,0,332.43,376.01,7.8,5.6,0.035,570933.6,570933.6,7259,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560332,55301.00
01/23/2016 09:45,2,0.008,ALERT,211.48,297.87,59.938,1453560303,"274151322000068","219011344069620",44.77,-2.50,0,295.76,425.01,0.0,0.0,0.000,478003.9,478003.9,7679,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560334,55302.00
01/23/2016 09:45,2,0.139,ALERT,211.25,301.17,59.938,1453560303,"201051344001135","219011344069620",23.06,-5.00,0,298.77,336.64,3.3,1.2,0.000,309906.4,309906.4,18184,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560336,55303.00
01/23/2016 09:45,2,0.162,ACTIVE,211.93,302.68,59.949,1453560303,"201051344000594","219011344069620",21.49,-5.00,0,299.37,314.10,3.6,1.5,0.000,315807.5,315807.5,13582,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560337,55304.00
01/23/2016 09:45,2,0.250,ACTIVE,211.93,337.24,59.944,1453560303,"201051344001203","219011344069620",30.51,-4.00,0,298.17,343.55,7.7,5.5,0.022,316424.2,316424.2,18178,0,0,0,L,1122011218,0,122.01,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560338,55305.00
01/23/2016 09:45,2,0.107,ACTIVE,210.57,336.94,59.944,1453560303,"274151322000054","219011344069620",29.52,1.00,0,297.26,348.06,3.2,1.2,0.009,583286.9,583286.9,7268,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560339,55306.00
01/23/2016 09:45,2,0.143,ALERT,212.61,301.77,59.954,1453560303,"201051344000867","219011344069620",21.17,-3.50,0,298.17,340.85,3.1,1.1,0.000,305033.1,305033.1,13561,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1453560341,55307.00
01/23/2016 09:45,2,0.305,ACTIVE,211.70,338.14,59.959,1453560303,"201051344001093","219011344069620",30.93,-2.00,0,298.47,350.17,9.6,7.3,0.022,315034.8,315034.8,18147,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560341,55308.00
01/23/2016 09:45,2,2.107,ACTIVE,212.16,387.14,59.949,1453560303,"201051344000900","219011344069620",34.63,-0.50,0,362.79,417.79,74.0,69.5,0.623,319049.4,319049.4,13378,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560342,55309.00
01/23/2016 09:45,2,1.916,ACTIVE,212.83,371.81,59.949,1453560303,"201051344000648","219011344069620",33.26,-1.50,0,333.93,399.16,64.6,60.4,0.517,312632.7,312632.7,13469,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560343,55310.00
01/23/2016 09:45,2,1.775,ACTIVE,212.83,401.26,59.954,1453560303,"201051344000569","219011344069620",36.46,0.50,0,377.52,425.31,65.6,61.4,0.508,320605.1,320605.1,13313,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560344,55311.00
01/23/2016 09:45,2,0.209,ACTIVE,212.61,338.44,59.954,1453560303,"201051344000983","219011344069620",30.14,-2.50,0,299.97,342.05,6.4,4.3,0.018,314971.1,314971.1,13472,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560345,55312.00
01/23/2016 09:45,2,0.162,ACTIVE,212.83,302.98,59.949,1453560303,"201051344001158","219011344069620",18.87,-5.50,0,299.37,314.10,3.1,1.1,0.000,309937.5,309937.5,13590,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560346,55313.00
01/23/2016 09:45,2,1.967,ACTIVE,213.51,374.51,59.975,1453560303,"201051344000576","219011344069620",33.52,-1.00,0,351.67,400.66,66.8,62.6,0.530,313770.3,313770.3,13395,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560347,55314.00
01/23/2016 09:45,2,0.268,ACTIVE,210.80,378.72,59.959,1453560303,"274151322000087","219011344069620",35.40,1.00,0,333.33,381.73,9.5,7.3,0.044,558439.6,558439.6,7292,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453560348,55315.00
01/23/2016 10:00,2,1.268,ACTIVE,212.83,390.74,59.965,1453561203,"201051344000645","219011344069620",35.86,1.00,0,330.93,409.68,46.0,42.5,0.354,313779.9,313779.9,13431,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561205,55316.00
01/23/2016 10:00,2,0.303,ACTIVE,210.80,371.21,59.938,1453561203,"274151322000085","219011344069620",34.65,1.00,0,333.33,378.72,10.6,8.3,0.053,585965.8,585965.8,7288,0,0,0,L,1151911521,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561205,55317.00
01/23/2016 10:00,2,0.166,ACTIVE,212.61,301.47,59.959,1453561203,"201051344000633","219011344069620",21.87,-3.50,0,298.17,303.58,3.7,1.7,0.000,305772.2,305772.2,13595,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561206,55318.00
01/23/2016 10:00,2,0.242,ALERT,212.61,337.54,59.970,1453561203,"201051344000469","219011344069620",21.25,-3.00,0,299.97,347.46,5.1,3.0,0.000,307254.4,307254.4,13556,0,0,0,L,1122011218,0,120.65,122.23,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561208,55319.00
01/23/2016 10:00,2,0.203,ALERT,211.48,301.17,59.922,1453561203,"201051344000646","219011344069620",22.17,-2.00,0,298.47,347.16,4.6,2.5,0.000,311568.9,311568.9,18189,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561210,55320.00
01/23/2016 10:00,2,0.188,ACTIVE,210.12,335.44,59.944,1453561203,"274151322000052","219011344069620",30.00,-1.00,0,331.23,339.65,5.7,3.6,0.022,593734.6,593734.6,7373,0,0,0,L,1151911521,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561211,55321.00
01/23/2016 10:00,2,0.180,ACTIVE,211.93,338.14,59.949,1453561203,"201051344000585","219011344069620",27.19,-1.50,0,298.77,348.96,5.0,2.9,0.000,316493.8,316493.8,18181,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561212,55322.00
01/23/2016 10:00,2,2.344,ACTIVE,211.70,376.92,59.975,1453561203,"201051344001230","219011344069620",34.49,4.50,0,355.28,415.69,81.8,77.0,0.371,315250.8,315250.8,18164,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561213,55323.00
01/23/2016 10:00,2,0.268,ACTIVE,212.16,338.14,59.981,1453561203,"201051344000582","219011344069620",31.15,-3.00,0,330.03,348.96,8.4,6.2,0.022,309713.6,309713.6,18167,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561214,55324.00
01/23/2016 10:00,2,0.213,ACTIVE,211.03,336.04,59.996,1453561203,"201051344000955","219011344069620",26.86,-1.00,0,298.47,340.85,5.8,3.7,0.000,319047.5,319047.5,18159,0,0,0,L,1122011218,0,120.88,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561215,55325.00
01/23/2016 10:00,2,0.754,ACTIVE,210.57,338.14,59.991,1453561203,"274151322000094","219011344069620",30.89,0.00,0,332.13,348.36,23.7,20.9,0.164,477792.4,477792.4,7634,0,0,0,L,1151911521,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561216,55326.00
01/23/2016 10:00,2,0.223,ACTIVE,212.16,303.28,59.981,1453561203,"201051344000579","219011344069620",22.68,-3.00,0,301.77,307.48,5.1,3.0,0.000,320408.0,320408.0,13567,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561217,55327.00
01/23/2016 10:00,2,0.291,ACTIVE,211.48,385.03,59.986,1453561203,"201051344000890","219011344069620",36.20,3.70,0,328.82,388.04,10.7,8.4,0.031,317219.8,317219.8,18204,0,0,0,L,1122011218,0,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561218,55328.00
01/23/2016 10:00,2,0.256,ALERT,211.93,337.54,59.970,1453561203,"201051344000438","219011344069620",30.77,-0.50,0,298.77,345.06,8.0,5.8,0.013,318998.4,318998.4,18189,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561219,55329.00
01/23/2016 10:00,2,0.287,ALERT,212.16,338.44,59.986,1453561203,"201051344000417","219011344069620",29.84,-0.50,0,298.17,342.95,8.7,6.5,0.013,313083.1,313083.1,18263,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561221,55330.00
01/23/2016 10:00,2,0.209,ACTIVE,210.57,379.02,59.970,1453561203,"274151322000083","219011344069620",35.54,2.00,0,333.93,382.03,7.6,5.4,0.031,588043.9,588043.9,7390,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561222,55331.00
01/23/2016 10:00,2,0.135,ACTIVE,211.03,336.04,59.965,1453561203,"274151322000076","219011344069620",27.79,-1.50,0,328.52,344.15,3.8,1.7,0.009,624652.2,624652.2,7393,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561223,55332.00
01/23/2016 10:00,2,1.988,ACTIVE,212.16,379.92,60.012,1453561203,"201051344000868","219011344069620",33.95,1.00,0,355.58,406.07,68.4,64.1,0.557,305086.2,305086.2,13453,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561224,55333.00
01/23/2016 10:00,2,2.326,ACTIVE,210.80,388.64,59.959,1453561203,"274151322000095","219011344069620",35.23,9.00,0,362.19,408.18,83.0,78.1,0.309,617695.7,617695.7,7356,0,0,0,L,1151911521,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561225,55334.00
01/23/2016 10:00,2,0.154,ALERT,212.16,330.63,59.986,1453561203,"201051344000988","219011344069620",25.76,-3.50,0,298.17,338.14,4.1,2.0,0.000,304694.4,304694.4,13571,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561227,55335.00
01/23/2016 10:00,2,0.219,ALERT,211.70,336.94,59.981,1453561203,"201051344001025","219011344069620",30.20,-3.00,0,298.17,342.05,6.8,4.6,0.013,317096.2,317096.2,18164,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561228,55336.00
01/23/2016 10:00,2,0.256,ALERT,212.16,337.84,59.928,1453561203,"201051344000458","219011344069620",27.89,-0.50,0,300.87,342.65,7.2,5.1,0.009,314833.4,314833.4,13549,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561230,55337.00
01/23/2016 10:00,2,2.680,ACTIVE,213.06,353.77,59.981,1453561203,"201051344000853","219011344069620",21.95,-0.50,0,333.93,377.22,59.5,55.5,0.486,312471.0,312471.0,13412,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561231,55338.00
01/23/2016 10:00,2,2.045,ACTIVE,212.16,348.66,59.981,1453561203,"201051344000685","219011344069620",22.92,2.50,0,331.83,368.80,47.6,44.1,0.407,318712.7,318712.7,18159,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561232,55339.00
01/23/2016 10:00,2,1.977,ACTIVE,212.16,348.06,59.975,1453561203,"201051344000917","219011344069620",21.83,0.00,0,331.53,365.80,43.7,40.2,0.349,316463.4,316463.4,18135,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561233,55340.00
01/23/2016 10:00,2,3.211,ACTIVE,212.16,382.33,59.981,1453561203,"201051344001145","219011344069620",34.85,5.50,0,361.59,419.00,113.2,107.4,0.530,320114.9,320114.9,18116,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561234,55341.00
01/23/2016 10:00,2,0.258,ALERT,211.93,337.54,59.975,1453561203,"201051344000651","219011344069620",30.30,-3.50,0,298.47,342.05,8.0,5.7,0.018,313485.9,313485.9,18193,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561236,55342.00
01/23/2016 10:00,2,0.256,ACTIVE,210.35,368.20,59.965,1453561203,"274151322000088","219011344069620",34.29,4.50,0,333.03,375.41,8.9,6.6,0.049,570935.1,570935.1,7260,0,0,0,L,1151911521,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561237,55343.00
01/23/2016 10:00,2,0.080,ALERT,211.25,332.13,59.996,1453561203,"274151322000068","219011344069620",28.25,-1.50,0,295.76,431.62,2.3,0.3,0.000,478003.9,478003.9,7681,0,0,0,L,1151911521,0,121.55,121.78,0002,-1,0,0,0,0,0,0,114,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561238,55344.00
01/23/2016 10:00,2,0.186,ALERT,211.70,336.94,59.975,1453561203,"201051344001135","219011344069620",20.48,-3.00,0,299.07,344.45,3.9,1.8,0.000,309906.8,309906.8,18186,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561240,55345.00
01/23/2016 10:00,2,0.195,ACTIVE,211.70,302.37,59.970,1453561203,"201051344000594","219011344069620",19.74,-3.50,0,299.97,303.88,3.9,1.9,0.000,315807.9,315807.9,13583,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561241,55346.00
01/23/2016 10:00,2,0.270,ACTIVE,211.93,339.34,59.954,1453561203,"201051344001203","219011344069620",31.41,-3.00,0,333.03,348.66,8.6,6.4,0.027,316425.7,316425.7,18179,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561242,55347.00
01/23/2016 10:00,2,0.123,ACTIVE,210.35,334.24,59.970,1453561203,"274151322000054","219011344069620",29.80,3.70,0,325.82,343.25,3.8,1.7,0.004,583287.3,583287.3,7269,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561243,55348.00
01/23/2016 10:00,2,0.150,ACTIVE,212.38,301.47,59.975,1453561203,"201051344000867","219011344069620",22.80,-2.50,0,299.67,304.18,3.5,1.5,0.000,305033.5,305033.5,13563,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561244,55349.00
01/23/2016 10:00,2,0.326,ACTIVE,211.93,343.25,59.986,1453561203,"201051344001093","219011344069620",31.79,-1.00,0,331.53,354.97,10.5,8.2,0.027,315036.8,315036.8,18148,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561245,55350.00
01/23/2016 10:00,2,2.477,ACTIVE,212.38,385.63,59.986,1453561203,"201051344000900","219011344069620",35.38,3.30,0,363.69,419.30,88.8,83.8,0.407,319068.5,319068.5,13379,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561246,55351.00
01/23/2016 10:00,2,2.045,ACTIVE,212.38,383.83,59.981,1453561203,"201051344000648","219011344069620",34.43,0.50,0,350.47,411.18,71.4,67.0,0.570,312648.8,312648.8,13470,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561247,55352.00
01/23/2016 10:00,2,2.059,ACTIVE,212.61,397.66,59.991,1453561203,"201051344000569","219011344069620",35.82,2.50,0,374.51,428.01,74.8,70.3,0.597,320621.7,320621.7,13314,0,0,0,L,1122011218,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561248,55353.00
01/23/2016 10:00,2,0.223,ACTIVE,212.38,338.14,59.981,1453561203,"201051344000983","219011344069620",31.13,-1.00,0,332.13,345.66,7.1,4.9,0.022,314972.3,314972.3,13473,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561249,55354.00
01/23/2016 10:00,2,0.166,ACTIVE,212.16,302.37,59.965,1453561203,"201051344001158","219011344069620",20.81,-4.00,0,300.27,304.18,3.5,1.5,0.000,309937.8,309937.8,13591,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561250,55355.00
01/23/2016 10:00,2,2.273,ACTIVE,212.83,384.13,59.981,1453561203,"201051344000576","219011344069620",34.27,1.00,0,351.67,414.79,79.0,74.4,0.632,313787.4,313787.4,13396,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561251,55356.00
01/23/2016 10:00,2,0.264,ACTIVE,211.03,378.42,59.991,1453561203,"274151322000087","219011344069620",35.42,2.00,0,332.43,383.53,9.4,7.1,0.035,558441.4,558441.4,7293,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453561252,55357.00
01/23/2016 10:15,2,1.404,ACTIVE,213.51,400.36,59.965,1453562103,"201051344000645","219011344069620",36.62,2.00,0,331.83,421.40,52.2,48.5,0.384,313791.5,313791.5,13432,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562104,55358.00
01/23/2016 10:15,2,0.346,ACTIVE,211.03,371.51,59.970,1453562103,"274151322000085","219011344069620",34.57,2.50,0,333.93,378.12,12.2,9.9,0.066,585968.2,585968.2,7289,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562105,55359.00
01/23/2016 10:15,2,0.174,ACTIVE,213.06,301.77,59.965,1453562103,"201051344000633","219011344069620",23.32,-2.00,0,298.17,303.88,4.1,2.0,0.000,305772.7,305772.7,13596,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562106,55360.00
01/23/2016 10:15,2,0.254,ACTIVE,213.29,339.34,59.965,1453562103,"201051344000469","219011344069620",25.76,-1.50,0,299.37,341.75,6.7,4.5,0.009,307255.5,307255.5,13558,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562107,55361.00
01/23/2016 10:15,2,0.213,ACTIVE,211.70,324.92,59.975,1453562103,"201051344000646","219011344069620",23.82,-0.50,0,298.47,336.64,5.1,3.0,0.000,311569.6,311569.6,18191,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562107,55362.00
01/23/2016 10:15,2,0.209,ACTIVE,210.57,336.04,59.959,1453562103,"274151322000052","219011344069620",30.61,-0.50,0,332.13,340.55,6.5,4.4,0.027,593735.6,593735.6,7374,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562108,55363.00
01/23/2016 10:15,2,0.211,ALERT,211.93,337.24,59.981,1453562103,"201051344000585","219011344069620",25.05,0.00,0,298.77,341.15,5.3,3.2,0.000,316494.5,316494.5,18182,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562110,55364.00
01/23/2016 10:15,2,3.561,ACTIVE,211.48,382.63,59.970,1453562103,"201051344001230","219011344069620",34.63,9.70,0,363.69,407.57,124.9,118.6,0.575,315274.6,315274.6,18165,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562111,55365.00
01/23/2016 10:15,2,0.289,ACTIVE,212.16,344.15,59.975,1453562103,"201051344000582","219011344069620",31.85,-1.50,0,332.73,354.37,9.4,7.1,0.031,309715.3,309715.3,18168,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562112,55366.00
01/23/2016 10:15,2,0.252,ALERT,211.25,336.34,59.981,1453562103,"201051344000955","219011344069620",24.35,1.00,0,298.77,340.55,6.3,4.1,0.000,319048.5,319048.5,18160,0,0,0,L,1122011218,0,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562114,55367.00
01/23/2016 10:15,2,1.150,ACTIVE,210.80,345.66,59.975,1453562103,"274151322000094","219011344069620",30.91,2.00,0,332.73,356.78,36.0,32.9,0.247,477799.6,477799.6,7635,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562115,55368.00
01/23/2016 10:15,2,0.225,ACTIVE,213.06,348.06,59.986,1453562103,"201051344000579","219011344069620",26.54,-2.00,0,301.77,349.26,6.1,3.9,0.000,320408.9,320408.9,13568,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562116,55369.00
01/23/2016 10:15,2,0.322,ACTIVE,211.48,367.90,59.975,1453562103,"201051344000890","219011344069620",34.37,6.00,0,330.33,399.16,11.3,9.0,0.040,317222.0,317222.0,18205,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562116,55370.00
01/23/2016 10:15,2,0.270,ACTIVE,211.93,357.08,59.975,1453562103,"201051344000438","219011344069620",33.26,1.00,0,332.43,361.29,9.1,6.9,0.022,319000.0,319000.0,18191,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562117,55371.00
01/23/2016 10:15,2,0.293,ACTIVE,211.93,337.54,59.986,1453562103,"201051344000417","219011344069620",30.77,1.00,0,323.72,352.57,9.2,6.9,0.018,313084.8,313084.8,18265,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562118,55372.00
01/23/2016 10:15,2,0.244,ACTIVE,211.03,379.32,59.981,1453562103,"274151322000083","219011344069620",35.46,3.70,0,334.54,386.23,8.7,6.5,0.044,588045.4,588045.4,7391,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562119,55373.00
01/23/2016 10:15,2,0.148,ACTIVE,211.25,336.64,59.986,1453562103,"274151322000076","219011344069620",27.87,-0.50,0,333.93,339.95,4.2,2.2,0.009,624652.7,624652.7,7394,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562120,55374.00
01/23/2016 10:15,2,2.541,ACTIVE,212.83,383.53,59.996,1453562103,"201051344000868","219011344069620",35.15,5.00,0,357.08,415.99,90.4,85.3,0.407,305105.3,305105.3,13454,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562121,55375.00
01/23/2016 10:15,2,3.158,ACTIVE,211.03,387.14,59.981,1453562103,"274151322000095","219011344069620",35.05,14.70,0,370.00,403.07,112.3,106.5,0.424,617719.2,617719.2,7357,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562122,55376.00
01/23/2016 10:15,2,0.162,ACTIVE,212.83,340.25,59.986,1453562103,"201051344000988","219011344069620",27.43,-2.00,0,298.47,348.96,4.6,2.5,0.000,304695.0,304695.0,13573,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562123,55377.00
01/23/2016 10:15,2,0.232,ACTIVE,211.48,339.34,59.986,1453562103,"201051344001025","219011344069620",31.43,-2.00,0,324.62,351.97,7.5,5.3,0.022,317097.4,317097.4,18166,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562124,55378.00
01/23/2016 10:15,2,0.258,ACTIVE,212.83,338.74,59.996,1453562103,"201051344000458","219011344069620",31.01,0.50,0,311.99,371.51,8.1,5.9,0.018,314834.7,314834.7,13551,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562125,55379.00
01/23/2016 10:15,2,3.301,ACTIVE,213.51,359.18,59.981,1453562103,"201051344000853","219011344069620",22.76,1.00,0,332.73,388.64,76.0,71.4,0.632,312487.0,312487.0,13413,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562126,55380.00
01/23/2016 10:15,2,2.648,ACTIVE,212.16,353.47,60.023,1453562103,"201051344000685","219011344069620",23.18,4.50,0,331.53,380.22,62.2,58.1,0.535,318725.4,318725.4,18160,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562126,55381.00
