ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 10:15,2,2.473,ACTIVE,211.70,350.77,59.991,1453562103,"201051344000917","219011344069620",22.34,1.50,0,331.23,374.51,55.9,52.0,0.460,316474.8,316474.8,18136,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562127,55382.00
01/23/2016 10:15,2,5.297,ACTIVE,211.93,354.67,59.986,1453562103,"201051344001145","219011344069620",31.33,9.00,0,333.93,412.38,168.1,160.3,0.791,320150.5,320150.5,18117,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562128,55383.00
01/23/2016 10:15,2,0.270,ACTIVE,211.93,338.44,59.981,1453562103,"201051344000651","219011344069620",31.25,-3.00,0,331.53,343.25,8.6,6.3,0.022,313487.4,313487.4,18195,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562129,55384.00
01/23/2016 10:15,2,0.291,ACTIVE,210.57,369.70,59.986,1453562103,"274151322000088","219011344069620",34.49,7.00,0,333.33,375.71,10.2,7.9,0.053,570937.0,570937.0,7261,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562131,55385.00
01/23/2016 10:15,2,0.090,ACTIVE,211.48,337.24,59.975,1453562103,"274151322000068","219011344069620",29.32,0.50,0,295.76,431.02,2.7,0.7,0.004,478004.0,478004.0,7683,0,0,0,L,1151911521,0,121.33,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562131,55386.00
01/23/2016 10:15,2,0.156,ACTIVE,211.48,335.74,59.981,1453562103,"201051344001135","219011344069620",27.29,-2.00,0,299.37,345.66,4.3,2.3,0.000,309907.3,309907.3,18188,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562132,55387.00
01/23/2016 10:15,2,0.201,ACTIVE,212.38,303.28,59.981,1453562103,"201051344000594","219011344069620",21.13,-2.00,0,299.67,319.81,4.3,2.2,0.000,315808.5,315808.5,13584,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562133,55388.00
01/23/2016 10:15,2,0.295,ACTIVE,211.70,344.15,59.991,1453562103,"201051344001203","219011344069620",31.89,-2.00,0,334.24,355.88,9.6,7.3,0.035,316427.4,316427.4,18180,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562134,55389.00
01/23/2016 10:15,2,0.139,ACTIVE,210.57,335.74,59.981,1453562103,"274151322000054","219011344069620",30.12,6.00,0,332.13,339.04,4.3,2.2,0.009,583287.8,583287.8,7270,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562135,55390.00
01/23/2016 10:15,2,0.160,ACTIVE,213.06,302.68,59.986,1453562103,"201051344000867","219011344069620",23.99,-1.50,0,299.07,304.78,3.9,1.9,0.000,305033.9,305033.9,13564,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562136,55391.00
01/23/2016 10:15,2,0.352,ACTIVE,211.70,344.45,60.002,1453562103,"201051344001093","219011344069620",31.81,0.50,0,332.13,378.42,11.4,9.0,0.035,315039.0,315039.0,18149,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562137,55392.00
01/23/2016 10:15,2,5.332,ACTIVE,212.83,363.69,59.981,1453562103,"201051344000900","219011344069620",32.16,6.00,0,341.15,418.39,173.8,165.8,0.804,319099.5,319099.5,13380,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562138,55393.00
01/23/2016 10:15,2,2.590,ACTIVE,213.29,383.83,60.002,1453562103,"201051344000648","219011344069620",35.17,4.00,0,362.19,419.90,92.2,87.1,0.415,312668.0,312668.0,13471,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562139,55394.00
01/23/2016 10:15,2,2.832,ACTIVE,213.06,386.83,59.959,1453562103,"201051344000569","219011344069620",35.38,5.50,0,371.81,428.91,101.5,96.0,0.482,320642.0,320642.0,13315,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562140,55395.00
01/23/2016 10:15,2,0.246,ACTIVE,213.06,350.47,59.986,1453562103,"201051344000983","219011344069620",32.48,0.50,0,332.73,362.79,8.1,5.9,0.027,314973.6,314973.6,13474,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562140,55396.00
01/23/2016 10:15,2,0.184,ACTIVE,212.83,303.58,59.981,1453562103,"201051344001158","219011344069620",20.99,-3.50,0,300.27,313.80,3.9,1.9,0.000,309938.2,309938.2,13592,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562141,55397.00
01/23/2016 10:15,2,3.254,ACTIVE,213.51,384.13,59.986,1453562103,"201051344000576","219011344069620",34.97,4.00,0,359.78,415.39,115.2,109.3,0.526,313810.7,313810.7,13397,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562142,55398.00
01/23/2016 10:15,2,0.418,ACTIVE,210.80,369.70,59.981,1453562103,"274151322000087","219011344069620",34.51,3.00,0,332.43,384.13,14.6,12.2,0.075,558444.1,558444.1,7294,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453562143,55399.00
01/23/2016 10:30,2,1.535,ACTIVE,214.19,397.66,59.970,1453563004,"201051344000645","219011344069620",36.30,3.00,0,376.01,422.60,56.4,52.5,0.442,313803.8,313803.8,13433,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563005,55400.00
01/23/2016 10:30,2,0.400,ACTIVE,211.25,368.80,59.954,1453563004,"274151322000085","219011344069620",34.25,3.30,0,333.63,376.92,13.9,11.5,0.075,585970.7,585970.7,7290,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563006,55401.00
01/23/2016 10:30,2,0.207,ACTIVE,214.19,303.58,59.970,1453563004,"201051344000633","219011344069620",21.43,-1.00,0,298.77,307.18,4.5,2.4,0.000,305773.2,305773.2,13597,0,0,0,L,1122011218,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563007,55402.00
01/23/2016 10:30,2,0.258,ALERT,213.96,340.85,59.975,1453563004,"201051344000469","219011344069620",28.90,-0.50,0,299.97,343.25,7.6,5.4,0.009,307256.7,307256.7,13559,0,0,0,L,1122011218,0,121.33,122.68,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563008,55403.00
01/23/2016 10:30,2,0.223,ALERT,212.16,338.44,59.970,1453563004,"201051344000646","219011344069620",24.99,1.00,0,298.17,351.97,5.6,3.5,0.000,311570.4,311570.4,18192,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563010,55404.00
01/23/2016 10:30,2,0.230,ACTIVE,211.03,341.45,59.970,1453563004,"274151322000052","219011344069620",31.69,0.50,0,332.43,346.26,7.4,5.2,0.022,593736.7,593736.7,7375,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563011,55405.00
01/23/2016 10:30,2,0.207,ACTIVE,212.38,338.74,59.981,1453563004,"201051344000585","219011344069620",29.02,1.00,0,297.57,341.75,6.1,4.0,0.013,316495.4,316495.4,18184,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563012,55406.00
01/23/2016 10:30,2,5.865,ACTIVE,212.16,357.38,59.965,1453563004,"201051344001230","219011344069620",31.43,13.30,0,333.93,409.68,186.8,178.3,0.871,315312.1,315312.1,18166,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563013,55407.00
01/23/2016 10:30,2,0.307,ACTIVE,212.83,351.97,60.012,1453563004,"201051344000582","219011344069620",32.64,0.00,0,333.03,356.18,10.2,7.9,0.035,309717.1,309717.1,18169,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563014,55408.00
01/23/2016 10:30,2,0.250,ACTIVE,211.93,337.54,59.965,1453563004,"201051344000955","219011344069620",26.78,2.50,0,298.17,341.45,6.8,4.6,0.009,319049.6,319049.6,18162,0,0,0,L,1122011218,0,121.33,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563015,55409.00
01/23/2016 10:30,2,1.668,ACTIVE,211.25,346.26,59.970,1453563004,"274151322000094","219011344069620",30.57,3.70,0,333.03,363.99,51.7,47.9,0.362,477809.6,477809.6,7636,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563016,55410.00
01/23/2016 10:30,2,0.227,ALERT,213.96,340.25,59.928,1453563004,"201051344000579","219011344069620",28.51,-1.00,0,301.77,348.66,6.6,4.4,0.009,320409.8,320409.8,13569,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563017,55411.00
01/23/2016 10:30,2,0.352,ACTIVE,211.93,365.80,59.965,1453563004,"201051344000890","219011344069620",34.11,8.00,0,328.22,391.04,12.2,9.8,0.044,317224.3,317224.3,18206,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563018,55412.00
01/23/2016 10:30,2,0.270,ACTIVE,212.16,369.40,59.928,1453563004,"201051344000438","219011344069620",34.51,3.00,0,332.73,371.51,9.4,7.2,0.022,319001.7,319001.7,18192,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563019,55413.00
01/23/2016 10:30,2,0.320,ACTIVE,212.61,338.74,59.965,1453563004,"201051344000417","219011344069620",30.79,2.50,0,331.53,345.66,10.0,7.7,0.022,313086.6,313086.6,18266,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563020,55414.00
01/23/2016 10:30,2,0.277,ACTIVE,211.25,379.02,59.938,1453563004,"274151322000083","219011344069620",35.50,5.50,0,334.24,385.03,10.0,7.7,0.044,588047.1,588047.1,7392,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563021,55415.00
01/23/2016 10:30,2,0.164,ACTIVE,211.70,336.94,59.938,1453563004,"274151322000076","219011344069620",28.43,0.50,0,334.24,339.95,4.7,2.6,0.018,624653.3,624653.3,7395,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563022,55416.00
01/23/2016 10:30,2,3.543,ACTIVE,213.74,381.42,59.933,1453563004,"201051344000868","219011344069620",34.57,7.30,0,363.99,411.18,124.0,117.7,0.557,305129.6,305129.6,13455,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563023,55417.00
01/23/2016 10:30,2,5.152,ACTIVE,211.25,366.70,59.965,1453563004,"274151322000095","219011344069620",33.50,19.00,0,355.58,404.27,174.4,166.5,0.663,617752.0,617752.0,7358,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563024,55418.00
01/23/2016 10:30,2,0.193,ALERT,213.74,341.15,59.965,1453563004,"201051344000988","219011344069620",25.19,-1.50,0,298.47,353.47,5.0,2.9,0.004,304695.6,304695.6,13574,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563026,55419.00
01/23/2016 10:30,2,0.258,ACTIVE,212.38,337.84,59.970,1453563004,"201051344001025","219011344069620",31.25,-1.00,0,333.03,354.37,8.2,6.0,0.027,317098.8,317098.8,18167,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563026,55420.00
01/23/2016 10:30,2,0.271,ACTIVE,213.74,355.58,59.975,1453563004,"201051344000458","219011344069620",33.10,1.00,0,333.63,358.58,9.2,6.9,0.022,314836.3,314836.3,13552,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563027,55421.00
01/23/2016 10:30,2,5.975,ACTIVE,214.64,354.67,59.970,1453563004,"201051344000853","219011344069620",21.19,3.70,0,321.91,391.34,128.2,121.8,0.597,312510.2,312510.2,13414,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563028,55422.00
01/23/2016 10:30,2,4.791,ACTIVE,212.83,349.56,59.965,1453563004,"201051344000685","219011344069620",22.19,8.50,0,331.53,388.34,107.8,102.1,0.517,318746.1,318746.1,18161,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563030,55423.00
01/23/2016 10:30,2,3.266,ACTIVE,212.61,357.38,59.970,1453563004,"201051344000917","219011344069620",22.74,3.70,0,330.33,387.14,75.4,70.8,0.619,316489.6,316489.6,18137,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563031,55424.00
01/23/2016 10:30,2,5.986,ACTIVE,212.83,357.08,59.975,1453563004,"201051344001145","219011344069620",30.93,11.70,0,332.43,401.56,187.5,179.1,0.875,320191.9,320191.9,18118,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563031,55425.00
01/23/2016 10:30,2,0.299,ACTIVE,212.61,339.34,59.922,1453563004,"201051344000651","219011344069620",30.87,-1.50,0,332.43,344.76,9.4,7.1,0.027,313489.0,313489.0,18196,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563032,55426.00
01/23/2016 10:30,2,0.338,ACTIVE,210.80,371.21,59.965,1453563004,"274151322000088","219011344069620",34.53,8.50,0,332.73,376.92,11.9,9.5,0.057,570939.1,570939.1,7262,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563033,55427.00
01/23/2016 10:30,2,0.104,ACTIVE,211.70,336.64,59.954,1453563004,"274151322000068","219011344069620",29.86,1.50,0,312.29,354.37,3.2,1.1,0.004,478004.2,478004.2,7684,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563034,55428.00
01/23/2016 10:30,2,0.170,ALERT,212.16,336.94,59.965,1453563004,"201051344001135","219011344069620",28.27,-1.00,0,298.47,339.65,4.9,2.8,0.004,309907.9,309907.9,18189,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563036,55429.00
01/23/2016 10:30,2,0.193,ACTIVE,213.06,339.04,59.986,1453563004,"201051344000594","219011344069620",26.46,-0.50,0,300.57,350.47,5.2,3.1,0.000,315809.1,315809.1,13585,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563037,55430.00
01/23/2016 10:30,2,0.326,ACTIVE,212.38,344.76,59.933,1453563004,"201051344001203","219011344069620",31.95,-1.00,0,333.93,354.07,10.6,8.3,0.044,316429.3,316429.3,18181,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563038,55431.00
01/23/2016 10:30,2,0.162,ACTIVE,211.03,336.94,59.965,1453563004,"274151322000054","219011344069620",30.81,7.70,0,332.43,339.95,5.1,3.0,0.018,583288.4,583288.4,7271,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563039,55432.00
01/23/2016 10:30,2,0.172,ALERT,213.74,339.04,59.949,1453563004,"201051344000867","219011344069620",27.51,0.50,0,300.27,348.36,4.8,2.7,0.000,305034.4,305034.4,13565,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563041,55433.00
01/23/2016 10:30,2,0.379,ACTIVE,212.38,364.89,59.970,1453563004,"201051344001093","219011344069620",33.91,2.50,0,332.43,376.62,13.1,10.7,0.049,315041.4,315041.4,18150,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563042,55434.00
01/23/2016 10:30,2,5.805,ACTIVE,213.96,366.70,60.012,1453563004,"201051344000900","219011344069620",32.30,8.00,0,329.13,411.48,189.9,181.4,0.884,319142.6,319142.6,13381,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563043,55435.00
01/23/2016 10:30,2,4.301,ACTIVE,213.96,382.03,59.965,1453563004,"201051344000648","219011344069620",34.41,6.30,0,362.19,415.09,149.9,142.8,0.681,312694.7,312694.7,13472,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563044,55436.00
01/23/2016 10:30,2,4.174,ACTIVE,214.19,383.53,59.970,1453563004,"201051344000569","219011344069620",34.57,8.00,0,362.49,416.59,146.1,139.1,0.681,320671.0,320671.0,13316,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563045,55437.00
01/23/2016 10:30,2,0.273,ACTIVE,213.96,349.26,59.970,1453563004,"201051344000983","219011344069620",32.38,1.50,0,334.84,372.11,9.1,6.8,0.035,314975.2,314975.2,13475,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563046,55438.00
01/23/2016 10:30,2,0.164,ALERT,214.19,340.55,59.996,1453563004,"201051344001158","219011344069620",27.77,-2.50,0,300.57,342.95,4.7,2.6,0.004,309938.8,309938.8,13593,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563047,55439.00
01/23/2016 10:30,2,5.947,ACTIVE,214.64,364.59,59.975,1453563004,"201051344000576","219011344069620",32.07,7.30,0,339.04,413.59,193.2,184.6,0.893,313846.8,313846.8,13398,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563048,55440.00
01/23/2016 10:30,2,0.477,ACTIVE,211.25,371.21,59.981,1453563004,"274151322000087","219011344069620",34.45,4.00,0,332.73,376.92,16.6,14.1,0.093,558447.3,558447.3,7295,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563049,55441.00
01/23/2016 10:45,2,1.551,ACTIVE,214.64,396.75,59.959,1453563904,"201051344000645","219011344069620",36.16,3.70,0,372.41,421.40,56.9,53.0,0.446,313816.8,313816.8,13434,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563905,55442.00
01/23/2016 10:45,2,0.416,ACTIVE,211.70,367.90,60.018,1453563904,"274151322000085","219011344069620",34.27,4.00,0,334.84,376.31,14.4,12.0,0.080,585973.6,585973.6,7291,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563906,55443.00
01/23/2016 10:45,2,0.199,ALERT,214.19,318.30,59.991,1453563904,"201051344000633","219011344069620",24.03,0.00,0,300.57,344.15,4.9,2.8,0.000,305773.9,305773.9,13598,0,0,0,L,1122011218,0,122.46,122.46,0002,0,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563907,55444.00
01/23/2016 10:45,2,0.252,ACTIVE,214.19,340.85,60.002,1453563904,"201051344000469","219011344069620",30.20,0.00,0,301.17,345.66,7.7,5.5,0.018,307258.1,307258.1,13561,0,0,0,L,1122011218,0,121.78,122.68,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563908,55445.00
01/23/2016 10:45,2,0.223,ACTIVE,211.93,338.44,59.991,1453563904,"201051344000646","219011344069620",25.62,2.00,0,299.07,343.25,5.8,3.7,0.000,311571.3,311571.3,18194,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563910,55446.00
01/23/2016 10:45,2,0.234,ACTIVE,211.03,345.96,59.991,1453563904,"274151322000052","219011344069620",31.97,1.50,0,334.24,349.56,7.6,5.4,0.035,593738.0,593738.0,7376,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563910,55447.00
01/23/2016 10:45,2,0.215,ACTIVE,212.61,338.74,60.007,1453563904,"201051344000585","219011344069620",29.58,2.00,0,309.59,359.78,6.5,4.3,0.018,316496.4,316496.4,18185,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563911,55448.00
01/23/2016 10:45,2,5.977,ACTIVE,212.16,356.48,59.959,1453563904,"201051344001230","219011344069620",31.21,16.30,0,331.23,401.56,188.8,180.3,0.884,315356.2,315356.2,18167,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563912,55449.00
01/23/2016 10:45,2,0.307,ACTIVE,212.83,352.27,59.975,1453563904,"201051344000582","219011344069620",32.66,1.50,0,334.54,357.38,10.2,7.9,0.035,309719.1,309719.1,18170,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563913,55450.00
01/23/2016 10:45,2,0.256,ALERT,211.93,337.84,60.018,1453563904,"201051344000955","219011344069620",27.14,3.30,0,299.37,342.35,7.0,4.9,0.009,319050.8,319050.8,18163,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563915,55451.00
01/23/2016 10:45,2,1.670,ACTIVE,211.70,355.58,59.975,1453563904,"274151322000094","219011344069620",30.55,5.50,0,333.33,365.19,51.6,47.8,0.367,477821.6,477821.6,7637,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563916,55452.00
01/23/2016 10:45,2,0.234,ACTIVE,214.19,339.95,60.023,1453563904,"201051344000579","219011344069620",28.33,-0.50,0,302.68,344.45,6.8,4.6,0.009,320411.0,320411.0,13571,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563917,55453.00
01/23/2016 10:45,2,0.355,ACTIVE,212.38,370.90,60.007,1453563904,"201051344000890","219011344069620",34.65,10.00,0,330.93,386.83,12.5,10.1,0.053,317226.7,317226.7,18207,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563918,55454.00
01/23/2016 10:45,2,0.299,ACTIVE,212.38,353.17,59.996,1453563904,"201051344000438","219011344069620",32.78,4.00,0,333.93,373.91,10.0,7.7,0.031,319003.6,319003.6,18193,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563919,55455.00
01/23/2016 10:45,2,0.322,ACTIVE,212.38,338.74,60.007,1453563904,"201051344000417","219011344069620",30.93,3.30,0,332.13,344.15,10.1,7.9,0.031,313088.5,313088.5,18267,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563919,55456.00
01/23/2016 10:45,2,0.293,ACTIVE,211.48,375.11,59.996,1453563904,"274151322000083","219011344069620",35.05,7.00,0,335.14,385.33,10.4,8.1,0.057,588049.1,588049.1,7393,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563920,55457.00
01/23/2016 10:45,2,0.160,ACTIVE,211.93,337.24,60.002,1453563904,"274151322000076","219011344069620",30.55,1.00,0,335.14,340.85,5.0,2.9,0.018,624654.0,624654.0,7396,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563921,55458.00
01/23/2016 10:45,2,5.100,ACTIVE,213.96,372.71,60.007,1453563904,"201051344000868","219011344069620",33.10,9.30,0,348.96,413.89,170.9,163.0,0.791,305164.3,305164.3,13456,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563922,55459.00
01/23/2016 10:45,2,6.393,ACTIVE,211.48,376.92,60.007,1453563904,"274151322000095","219011344069620",31.47,24.80,0,335.74,402.77,203.6,194.6,0.782,617797.2,617797.2,7359,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563923,55460.00
01/23/2016 10:45,2,0.184,ACTIVE,213.96,341.45,59.975,1453563904,"201051344000988","219011344069620",27.49,-1.00,0,299.67,344.45,5.2,3.0,0.004,304696.4,304696.4,13576,0,0,0,L,1122011218,0,121.78,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563924,55461.00
01/23/2016 10:45,2,0.270,ACTIVE,212.16,337.54,60.018,1453563904,"201051344001025","219011344069620",31.15,0.00,0,333.33,355.58,8.6,6.3,0.027,317100.3,317100.3,18168,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563925,55462.00
01/23/2016 10:45,2,0.271,ACTIVE,213.96,357.98,60.007,1453563904,"201051344000458","219011344069620",33.36,2.00,0,335.74,361.89,9.2,7.0,0.022,314838.0,314838.0,13553,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563926,55463.00
01/23/2016 10:45,2,6.199,ACTIVE,214.64,354.67,60.007,1453563904,"201051344000853","219011344069620",20.91,6.70,0,337.24,383.53,131.2,124.7,0.614,312540.8,312540.8,13415,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563927,55464.00
01/23/2016 10:45,2,6.107,ACTIVE,212.61,352.27,60.002,1453563904,"201051344000685","219011344069620",20.40,11.30,0,333.33,381.42,126.1,119.8,0.605,318775.1,318775.1,18162,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563928,55465.00
01/23/2016 10:45,2,4.172,ACTIVE,212.61,349.26,60.007,1453563904,"201051344000917","219011344069620",22.56,8.50,0,331.23,389.84,95.3,90.1,0.455,316509.1,316509.1,18138,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563929,55466.00
01/23/2016 10:45,2,6.062,ACTIVE,212.61,358.88,60.012,1453563904,"201051344001145","219011344069620",30.81,13.70,0,331.23,401.56,189.1,180.6,0.884,320236.2,320236.2,18119,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563930,55467.00
01/23/2016 10:45,2,0.301,ACTIVE,212.38,338.74,60.007,1453563904,"201051344000651","219011344069620",30.97,-1.00,0,333.63,345.96,9.5,7.2,0.031,313490.8,313490.8,18197,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563931,55468.00
01/23/2016 10:45,2,0.357,ACTIVE,211.03,370.00,60.002,1453563904,"274151322000088","219011344069620",34.41,9.70,0,333.93,376.31,12.4,10.0,0.066,570941.5,570941.5,7263,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563932,55469.00
01/23/2016 10:45,2,0.107,ACTIVE,212.16,338.44,60.002,1453563904,"274151322000068","219011344069620",29.94,3.00,0,329.43,345.06,3.3,1.2,0.009,478004.4,478004.4,7685,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563933,55470.00
01/23/2016 10:45,2,0.178,ACTIVE,211.93,337.24,59.949,1453563904,"201051344001135","219011344069620",28.59,0.00,0,299.67,341.45,5.2,3.0,0.009,309908.6,309908.6,18191,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563934,55471.00
01/23/2016 10:45,2,0.193,ALERT,213.29,339.95,60.002,1453563904,"201051344000594","219011344069620",26.80,1.00,0,301.17,345.06,5.3,3.2,0.000,315809.9,315809.9,13586,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563935,55472.00
01/23/2016 10:45,2,0.336,ACTIVE,212.38,345.36,60.012,1453563904,"201051344001203","219011344069620",31.99,0.00,0,334.54,355.28,10.9,8.6,0.053,316431.4,316431.4,18182,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563936,55473.00
01/23/2016 10:45,2,0.172,ACTIVE,211.03,342.65,59.996,1453563904,"274151322000054","219011344069620",31.79,9.70,0,333.33,347.46,5.6,3.4,0.018,583289.2,583289.2,7272,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563937,55474.00
01/23/2016 10:45,2,0.174,ALERT,213.74,339.65,60.007,1453563904,"201051344000867","219011344069620",27.81,1.00,0,300.57,351.67,5.0,2.9,0.000,305035.1,305035.1,13567,0,0,0,L,1122011218,0,122.23,122.01,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563939,55475.00
01/23/2016 10:45,2,0.381,ACTIVE,212.16,365.80,60.012,1453563904,"201051344001093","219011344069620",34.05,3.70,0,333.93,387.74,13.2,10.8,0.049,315044.1,315044.1,18151,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563940,55476.00
01/23/2016 10:45,2,6.301,ACTIVE,213.96,358.88,59.996,1453563904,"201051344000900","219011344069620",31.17,11.30,0,330.63,409.38,198.9,190.1,0.919,319188.8,319188.8,13382,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563941,55477.00
01/23/2016 10:45,2,6.250,ACTIVE,214.19,361.59,60.007,1453563904,"201051344000648","219011344069620",31.55,8.50,0,331.23,415.39,199.6,190.8,0.919,312736.8,312736.8,13473,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563942,55478.00
01/23/2016 10:45,2,4.898,ACTIVE,214.19,377.52,60.007,1453563904,"201051344000569","219011344069620",33.68,10.30,0,353.47,416.89,167.1,159.4,0.782,320707.9,320707.9,13317,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563943,55479.00
01/23/2016 10:45,2,0.277,ACTIVE,213.96,358.28,60.002,1453563904,"201051344000983","219011344069620",33.30,3.00,0,336.64,369.10,9.4,7.1,0.031,314976.9,314976.9,13476,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563944,55480.00
01/23/2016 10:45,2,0.189,ACTIVE,214.19,340.85,59.996,1453563904,"201051344001158","219011344069620",24.61,-2.00,0,301.77,344.15,4.8,2.7,0.000,309939.4,309939.4,13595,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563945,55481.00
01/23/2016 10:45,2,6.232,ACTIVE,214.64,360.99,60.007,1453563904,"201051344000576","219011344069620",31.51,10.30,0,331.53,407.57,198.8,190.0,0.915,313893.2,313893.2,13399,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563946,55482.00
01/23/2016 10:45,2,0.492,ACTIVE,211.25,367.90,59.991,1453563904,"274151322000087","219011344069620",34.19,5.50,0,334.24,376.01,17.1,14.5,0.093,558450.8,558450.8,7296,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453563947,55483.00
01/23/2016 11:00,2,1.744,ACTIVE,214.64,395.85,59.975,1453564803,"201051344000645","219011344069620",36.00,4.00,0,371.51,419.90,63.6,59.5,0.504,313829.9,313829.9,13435,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564804,55484.00
01/23/2016 11:00,2,0.473,ACTIVE,211.25,367.30,59.970,1453564803,"274151322000085","219011344069620",34.23,5.50,0,335.14,376.62,16.4,13.9,0.093,585976.6,585976.6,7292,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564805,55485.00
01/23/2016 11:00,2,0.197,ALERT,214.41,342.35,59.975,1453564803,"201051344000633","219011344069620",28.51,1.50,0,300.27,365.19,5.8,3.6,0.004,305774.6,305774.6,13600,0,0,0,L,1122011218,0,122.46,122.46,0002,1,0,0,0,0,0,0,6,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564806,55486.00
01/23/2016 11:00,2,0.270,ACTIVE,214.41,341.75,59.981,1453564803,"201051344000469","219011344069620",31.53,0.50,0,322.51,356.48,8.7,6.4,0.022,307259.5,307259.5,13562,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564807,55487.00
01/23/2016 11:00,2,0.232,ALERT,211.93,337.84,59.996,1453564803,"201051344000646","219011344069620",28.47,3.00,0,299.37,342.65,6.7,4.6,0.009,311572.3,311572.3,18195,0,0,0,L,1122011218,0,122.01,121.10,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564809,55488.00
01/23/2016 11:00,2,0.281,ACTIVE,211.03,342.35,59.975,1453564803,"274151322000052","219011344069620",31.51,2.50,0,333.93,352.57,9.0,6.8,0.044,593739.4,593739.4,7377,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564810,55489.00
01/23/2016 11:00,2,0.242,ACTIVE,212.61,341.45,59.975,1453564803,"201051344000585","219011344069620",31.53,3.00,0,321.31,351.37,7.7,5.5,0.022,316497.6,316497.6,18186,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564811,55490.00
01/23/2016 11:00,2,6.922,ACTIVE,212.16,357.98,59.991,1453564803,"201051344001230","219011344069620",30.91,18.70,0,328.52,407.87,216.6,207.1,1.003,315401.5,315401.5,18168,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564812,55491.00
01/23/2016 11:00,2,0.350,ACTIVE,212.83,351.37,59.986,1453564803,"201051344000582","219011344069620",32.54,2.50,0,333.93,358.58,11.6,9.2,0.049,309721.1,309721.1,18171,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564813,55492.00
01/23/2016 11:00,2,0.273,ACTIVE,211.93,337.24,59.996,1453564803,"201051344000955","219011344069620",28.61,4.00,0,299.67,342.65,7.9,5.7,0.018,319052.0,319052.0,18165,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564814,55493.00
01/23/2016 11:00,2,1.865,ACTIVE,211.03,351.07,59.981,1453564803,"274151322000094","219011344069620",30.36,7.00,0,333.03,366.70,57.4,53.5,0.407,477833.3,477833.3,7638,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564815,55494.00
01/23/2016 11:00,2,0.268,ALERT,214.41,340.55,60.034,1453564803,"201051344000579","219011344069620",27.67,0.50,0,303.28,344.76,7.5,5.4,0.013,320412.1,320412.1,13572,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564816,55495.00
01/23/2016 11:00,2,0.396,ACTIVE,211.70,382.03,59.986,1453564803,"201051344000890","219011344069620",35.78,11.30,0,329.73,387.14,14.4,11.9,0.062,317229.3,317229.3,18208,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564817,55496.00
01/23/2016 11:00,2,0.324,ACTIVE,212.38,366.40,59.981,1453564803,"201051344000438","219011344069620",34.15,5.00,0,333.33,372.41,11.3,9.0,0.040,319005.5,319005.5,18194,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564818,55497.00
01/23/2016 11:00,2,0.346,ACTIVE,212.16,339.04,59.996,1453564803,"201051344000417","219011344069620",31.15,4.50,0,332.43,344.15,10.9,8.6,0.031,313090.4,313090.4,18268,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564819,55498.00
01/23/2016 11:00,2,0.346,ACTIVE,211.03,375.41,59.991,1453564803,"274151322000083","219011344069620",35.09,8.00,0,334.84,383.53,12.2,9.9,0.071,588051.1,588051.1,7394,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564820,55499.00
01/23/2016 11:00,2,0.184,ACTIVE,211.70,343.85,59.991,1453564803,"274151322000076","219011344069620",31.67,2.00,0,335.14,345.66,5.9,3.8,0.027,624654.7,624654.7,7397,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564821,55500.00
01/23/2016 11:00,2,6.570,ACTIVE,213.96,372.11,60.012,1453564803,"201051344000868","219011344069620",32.60,10.70,0,338.74,415.99,216.5,207.0,0.999,305208.1,305208.1,13457,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564822,55501.00
01/23/2016 11:00,2,7.684,ACTIVE,211.03,365.19,59.981,1453564803,"274151322000095","219011344069620",30.73,29.00,0,330.93,399.16,239.0,228.8,0.924,617846.7,617846.7,7360,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564823,55502.00
01/23/2016 11:00,2,0.199,ALERT,213.96,341.75,60.028,1453564803,"201051344000988","219011344069620",29.24,-0.50,0,299.97,345.06,6.0,3.8,0.009,304697.1,304697.1,13577,0,0,0,L,1122011218,0,121.78,122.46,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564825,55503.00
01/23/2016 11:00,2,0.287,ACTIVE,211.70,351.67,59.986,1453564803,"201051344001025","219011344069620",32.74,0.50,0,333.03,356.18,9.4,7.2,0.031,317101.9,317101.9,18169,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564826,55504.00
01/23/2016 11:00,2,0.275,ACTIVE,213.96,363.99,59.986,1453564803,"201051344000458","219011344069620",33.99,2.50,0,336.04,366.70,9.6,7.3,0.027,314839.8,314839.8,13554,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564826,55505.00
01/23/2016 11:00,2,7.377,ACTIVE,214.87,357.08,59.991,1453564803,"201051344000853","219011344069620",20.46,7.30,0,337.84,388.94,152.8,145.5,0.712,312572.4,312572.4,13416,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564827,55506.00
01/23/2016 11:00,2,7.115,ACTIVE,212.38,354.67,59.991,1453564803,"201051344000685","219011344069620",20.38,13.00,0,333.03,386.53,146.7,139.7,0.707,318805.5,318805.5,18163,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564828,55507.00
01/23/2016 11:00,2,7.059,ACTIVE,212.38,351.67,59.996,1453564803,"201051344000917","219011344069620",20.26,11.00,0,331.83,385.93,144.8,137.9,0.676,316536.1,316536.1,18139,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564829,55508.00
01/23/2016 11:00,2,7.129,ACTIVE,212.38,357.68,59.986,1453564803,"201051344001145","219011344069620",30.45,16.00,0,331.53,409.98,219.9,210.3,1.030,320282.0,320282.0,18120,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564830,55509.00
01/23/2016 11:00,2,0.334,ACTIVE,212.38,339.04,59.996,1453564803,"201051344000651","219011344069620",30.97,0.00,0,333.33,347.76,10.5,8.2,0.040,313492.6,313492.6,18198,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564831,55510.00
01/23/2016 11:00,2,0.428,ACTIVE,210.80,370.60,60.002,1453564803,"274151322000088","219011344069620",34.51,11.00,0,333.93,377.82,14.9,12.5,0.084,570944.1,570944.1,7264,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564832,55511.00
01/23/2016 11:00,2,0.127,ACTIVE,211.70,338.14,59.981,1453564803,"274151322000068","219011344069620",30.30,3.30,0,334.84,341.45,4.0,1.9,0.009,478004.8,478004.8,7686,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564834,55512.00
01/23/2016 11:00,2,0.207,ALERT,211.93,336.64,59.970,1453564803,"201051344001135","219011344069620",30.20,1.00,0,299.67,340.85,6.3,4.2,0.013,309909.5,309909.5,18192,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564835,55513.00
01/23/2016 11:00,2,0.207,ACTIVE,213.51,339.95,59.975,1453564803,"201051344000594","219011344069620",28.80,2.00,0,300.57,345.66,6.1,3.9,0.009,315810.7,315810.7,13588,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564836,55514.00
01/23/2016 11:00,2,0.375,ACTIVE,212.38,353.47,59.954,1453564803,"201051344001203","219011344069620",32.80,1.00,0,334.24,360.08,12.5,10.1,0.066,316433.6,316433.6,18183,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564837,55515.00
01/23/2016 11:00,2,0.211,ACTIVE,211.03,370.90,59.975,1453564803,"274151322000054","219011344069620",34.55,11.00,0,334.24,375.11,7.4,5.2,0.027,583290.1,583290.1,7273,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564838,55516.00
01/23/2016 11:00,2,0.191,ACTIVE,214.19,340.25,59.975,1453564803,"201051344000867","219011344069620",29.14,2.00,0,301.17,352.57,5.7,3.5,0.009,305035.8,305035.8,13569,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564839,55517.00
01/23/2016 11:00,2,0.428,ACTIVE,212.16,379.32,59.986,1453564803,"201051344001093","219011344069620",35.38,5.00,0,332.43,386.83,15.5,13.0,0.066,315046.8,315046.8,18152,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564840,55518.00
01/23/2016 11:00,2,7.500,ACTIVE,214.41,363.69,59.991,1453564803,"201051344000900","219011344069620",31.21,12.30,0,329.73,414.49,237.0,226.8,1.087,319237.0,319237.0,13383,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564841,55519.00
01/23/2016 11:00,2,7.623,ACTIVE,214.41,363.99,59.981,1453564803,"201051344000648","219011344069620",30.75,9.70,0,330.63,415.09,237.4,227.3,1.078,312785.2,312785.2,13474,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564842,55520.00
01/23/2016 11:00,2,6.234,ACTIVE,214.41,379.32,59.991,1453564803,"201051344000569","219011344069620",33.52,11.70,0,348.66,421.40,211.4,202.1,0.990,320749.8,320749.8,13318,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564843,55521.00
01/23/2016 11:00,2,0.316,ACTIVE,214.41,371.81,59.944,1453564803,"201051344000983","219011344069620",34.75,3.70,0,336.64,376.31,11.2,8.9,0.053,314978.7,314978.7,13477,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564843,55522.00
01/23/2016 11:00,2,0.209,ALERT,214.64,341.45,59.975,1453564803,"201051344001158","219011344069620",26.26,-1.50,0,301.77,354.37,5.6,3.5,0.000,309940.1,309940.1,13596,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564845,55523.00
01/23/2016 11:00,2,7.582,ACTIVE,215.09,365.80,59.981,1453564803,"201051344000576","219011344069620",30.79,13.00,0,330.63,419.00,236.5,226.3,1.087,313941.3,313941.3,13400,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564846,55524.00
01/23/2016 11:00,2,0.586,ACTIVE,211.25,369.70,59.981,1453564803,"274151322000087","219011344069620",34.31,6.30,0,334.54,377.52,20.4,17.7,0.119,558454.5,558454.5,7297,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453564847,55525.00
