ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 11:15,2,0.996,ACTIVE,213.96,391.34,59.970,1453565703,"201051344000645","219011344069620",36.04,4.00,0,331.83,422.00,36.7,33.5,0.265,313840.3,313840.3,13436,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565704,55526.00
01/23/2016 11:15,2,0.270,ACTIVE,211.48,363.39,59.970,1453565703,"274151322000085","219011344069620",33.89,6.00,0,334.84,376.92,9.2,7.0,0.044,585978.9,585978.9,7293,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565705,55527.00
01/23/2016 11:15,2,0.158,ALERT,213.51,302.68,59.970,1453565703,"201051344000633","219011344069620",21.87,1.50,0,299.97,344.76,3.5,1.5,0.000,305775.1,305775.1,13602,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565707,55528.00
01/23/2016 11:15,2,0.213,ACTIVE,213.51,340.85,59.965,1453565703,"201051344000469","219011344069620",27.97,1.00,0,334.84,349.86,6.0,3.9,0.004,307260.6,307260.6,13563,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565708,55529.00
01/23/2016 11:15,2,0.176,ACTIVE,211.70,336.94,59.965,1453565703,"201051344000646","219011344069620",27.27,3.00,0,316.80,358.58,4.9,2.8,0.000,311573.1,311573.1,18197,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565709,55530.00
01/23/2016 11:15,2,0.178,ACTIVE,211.03,336.94,59.965,1453565703,"274151322000052","219011344069620",29.96,3.00,0,333.33,347.76,5.4,3.3,0.018,593740.5,593740.5,7378,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565710,55531.00
01/23/2016 11:15,2,0.195,ACTIVE,212.16,338.14,59.970,1453565703,"201051344000585","219011344069620",28.15,3.00,0,333.03,351.37,5.6,3.5,0.009,316498.6,316498.6,18187,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565711,55532.00
01/23/2016 11:15,2,3.918,ACTIVE,211.93,349.56,59.970,1453565703,"201051344001230","219011344069620",31.05,17.50,0,327.02,410.58,123.2,117.0,0.570,315437.8,315437.8,18169,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565711,55533.00
01/23/2016 11:15,2,0.258,ACTIVE,212.61,338.44,59.965,1453565703,"201051344000582","219011344069620",30.16,3.00,0,334.54,357.68,7.9,5.7,0.018,309722.8,309722.8,18172,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565712,55534.00
01/23/2016 11:15,2,0.248,ACTIVE,211.48,336.34,59.986,1453565703,"201051344000955","219011344069620",24.87,4.50,0,332.13,343.25,6.2,4.1,0.000,319053.2,319053.2,18166,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565713,55535.00
01/23/2016 11:15,2,2.031,ACTIVE,211.25,341.45,59.959,1453565703,"274151322000094","219011344069620",17.95,7.00,0,333.33,367.60,37.0,33.8,0.265,477842.6,477842.6,7639,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565714,55536.00
01/23/2016 11:15,2,0.197,ALERT,213.29,311.69,59.965,1453565703,"201051344000579","219011344069620",24.49,0.50,0,302.98,366.10,4.9,2.8,0.000,320413.0,320413.0,13574,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565716,55537.00
01/23/2016 11:15,2,0.279,ACTIVE,211.93,356.78,59.970,1453565703,"201051344000890","219011344069620",33.18,11.70,0,332.13,389.24,9.4,7.2,0.027,317231.5,317231.5,18209,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565717,55538.00
01/23/2016 11:15,2,0.238,ACTIVE,212.16,338.14,59.975,1453565703,"201051344000438","219011344069620",30.61,5.50,0,333.63,373.91,7.4,5.2,0.018,319007.1,319007.1,18195,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565718,55539.00
01/23/2016 11:15,2,0.266,ACTIVE,212.16,337.84,59.959,1453565703,"201051344000417","219011344069620",29.22,5.00,0,332.73,345.96,7.9,5.7,0.009,313092.1,313092.1,18269,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565719,55540.00
01/23/2016 11:15,2,0.197,ACTIVE,211.48,366.70,59.981,1453565703,"274151322000083","219011344069620",34.29,9.30,0,334.84,384.13,6.8,4.6,0.027,588052.6,588052.6,7395,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565720,55541.00
01/23/2016 11:15,2,0.117,ACTIVE,211.93,337.24,59.965,1453565703,"274151322000076","219011344069620",29.92,2.50,0,335.14,349.26,3.6,1.5,0.009,624655.3,624655.3,7398,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565720,55542.00
01/23/2016 11:15,2,3.709,ACTIVE,213.29,363.09,59.959,1453565703,"201051344000868","219011344069620",32.60,10.70,0,334.54,418.09,122.2,116.0,0.552,305244.3,305244.3,13458,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565721,55543.00
01/23/2016 11:15,2,4.244,ACTIVE,211.25,353.77,59.996,1453565703,"274151322000095","219011344069620",31.07,26.80,0,331.23,401.56,133.5,126.9,0.513,617886.4,617886.4,7361,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565722,55544.00
01/23/2016 11:15,2,0.148,ALERT,212.83,303.58,60.007,1453565703,"201051344000988","219011344069620",23.74,0.00,0,300.27,363.69,3.6,1.5,0.000,304697.7,304697.7,13579,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565724,55545.00
01/23/2016 11:15,2,0.207,ACTIVE,211.70,336.94,59.970,1453565703,"201051344001025","219011344069620",29.68,1.50,0,333.03,356.78,6.3,4.1,0.009,317103.3,317103.3,18170,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565725,55546.00
01/23/2016 11:15,2,0.234,ACTIVE,213.06,338.74,59.970,1453565703,"201051344000458","219011344069620",29.78,2.50,0,335.44,368.80,7.1,5.0,0.009,314841.3,314841.3,13555,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565726,55547.00
01/23/2016 11:15,2,3.996,ACTIVE,213.96,349.56,59.970,1453565703,"201051344000853","219011344069620",20.85,8.00,0,335.74,394.05,84.4,79.6,0.389,312597.5,312597.5,13417,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565727,55548.00
01/23/2016 11:15,2,3.834,ACTIVE,212.38,347.76,60.012,1453565703,"201051344000685","219011344069620",20.77,12.70,0,333.03,388.04,80.7,76.0,0.376,318829.6,318829.6,18164,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565728,55549.00
01/23/2016 11:15,2,3.750,ACTIVE,211.93,345.66,59.970,1453565703,"201051344000917","219011344069620",20.54,11.70,0,332.43,387.14,78.0,73.4,0.354,316559.7,316559.7,18140,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565729,55550.00
01/23/2016 11:15,2,3.752,ACTIVE,212.16,349.26,59.965,1453565703,"201051344001145","219011344069620",31.19,15.50,0,330.03,411.78,118.5,112.5,0.557,320318.1,320318.1,18121,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565730,55551.00
01/23/2016 11:15,2,0.244,ACTIVE,212.16,337.84,59.970,1453565703,"201051344000651","219011344069620",28.19,0.50,0,332.43,345.66,7.0,4.8,0.009,313494.1,313494.1,18199,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565731,55552.00
01/23/2016 11:15,2,0.240,ACTIVE,210.80,367.00,59.996,1453565703,"274151322000088","219011344069620",34.13,11.30,0,334.54,377.52,8.3,6.1,0.044,570946.1,570946.1,7265,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565732,55553.00
01/23/2016 11:15,2,0.008,ALERT,211.70,298.17,59.959,1453565703,"274151322000068","219011344069620",44.11,4.00,0,296.66,419.60,0.0,0.0,0.000,478004.9,478004.9,7687,0,0,0,L,1151911521,0,121.55,122.23,0002,4,0,0,0,0,0,0,13,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565733,55554.00
01/23/2016 11:15,2,0.160,ACTIVE,211.70,336.34,59.970,1453565703,"201051344001135","219011344069620",27.23,2.00,0,331.53,342.65,4.4,2.4,0.000,309910.2,309910.2,18194,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565734,55555.00
01/23/2016 11:15,2,0.156,ALERT,212.38,303.58,59.970,1453565703,"201051344000594","219011344069620",22.20,2.00,0,301.47,342.95,3.5,1.5,0.000,315811.3,315811.3,13589,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565736,55556.00
01/23/2016 11:15,2,0.250,ACTIVE,211.93,337.24,59.970,1453565703,"201051344001203","219011344069620",30.93,1.50,0,334.54,362.19,7.8,5.6,0.027,316435.4,316435.4,18184,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565737,55557.00
01/23/2016 11:15,2,0.133,ACTIVE,211.03,336.94,59.970,1453565703,"274151322000054","219011344069620",30.22,12.00,0,333.33,377.22,4.0,2.0,0.013,583290.9,583290.9,7274,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565738,55558.00
01/23/2016 11:15,2,0.145,ALERT,213.29,302.98,59.996,1453565703,"201051344000867","219011344069620",22.01,2.50,0,301.17,348.66,3.3,1.2,0.000,305036.3,305036.3,13570,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565740,55559.00
01/23/2016 11:15,2,0.295,ACTIVE,212.16,338.74,59.970,1453565703,"201051344001093","219011344069620",31.21,5.50,0,332.73,388.34,9.4,7.1,0.027,315049.1,315049.1,18153,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565741,55560.00
01/23/2016 11:15,2,3.873,ACTIVE,213.29,352.87,59.970,1453565703,"201051344000900","219011344069620",31.49,10.70,0,327.92,419.00,123.5,117.3,0.566,319274.8,319274.8,13384,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565742,55561.00
01/23/2016 11:15,2,3.914,ACTIVE,213.51,352.27,59.975,1453565703,"201051344000648","219011344069620",31.33,8.50,0,331.23,417.49,124.2,118.0,0.566,312823.2,312823.2,13475,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565743,55562.00
01/23/2016 11:15,2,3.287,ACTIVE,213.51,372.11,59.970,1453565703,"201051344000569","219011344069620",33.66,10.70,0,345.96,422.30,112.0,106.2,0.535,320783.7,320783.7,13319,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565744,55563.00
01/23/2016 11:15,2,0.223,ACTIVE,213.06,339.04,59.965,1453565703,"201051344000983","219011344069620",30.24,3.70,0,335.74,377.52,6.8,4.7,0.018,314980.2,314980.2,13478,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565745,55564.00
01/23/2016 11:15,2,0.150,ALERT,213.29,303.58,59.981,1453565703,"201051344001158","219011344069620",21.21,-1.50,0,301.77,347.76,3.3,1.2,0.000,309940.5,309940.5,13598,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565746,55565.00
01/23/2016 11:15,2,3.855,ACTIVE,213.74,352.57,59.991,1453565703,"201051344000576","219011344069620",31.49,11.30,0,331.83,419.00,123.0,116.8,0.570,313978.9,313978.9,13401,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565747,55566.00
01/23/2016 11:15,2,0.301,ACTIVE,211.25,362.79,59.975,1453565703,"274151322000087","219011344069620",33.75,6.70,0,334.24,377.22,10.3,8.0,0.044,558457.2,558457.2,7298,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453565748,55567.00
01/23/2016 11:30,2,1.227,ACTIVE,213.96,396.45,60.007,1453566603,"201051344000645","219011344069620",36.50,4.00,0,336.04,416.89,45.3,41.8,0.327,313846.7,313846.7,13437,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566604,55568.00
01/23/2016 11:30,2,0.207,ACTIVE,211.03,379.62,59.975,1453566603,"274151322000085","219011344069620",35.62,6.30,0,334.54,382.93,7.6,5.4,0.031,585980.0,585980.0,7294,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566605,55569.00
01/23/2016 11:30,2,0.174,ALERT,213.74,302.98,59.981,1453566603,"201051344000633","219011344069620",23.76,1.00,0,298.47,332.43,4.2,2.1,0.000,305775.3,305775.3,13604,0,0,0,L,1122011218,0,121.78,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1453566607,55570.00
01/23/2016 11:30,2,0.232,ALERT,213.74,340.55,59.981,1453566603,"201051344000469","219011344069620",29.24,0.50,0,299.97,353.47,6.9,4.8,0.013,307261.3,307261.3,13564,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566609,55571.00
01/23/2016 11:30,2,0.223,ALERT,211.93,338.14,59.986,1453566603,"201051344000646","219011344069620",26.34,2.50,0,298.17,359.78,6.0,3.8,0.004,311573.6,311573.6,18198,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566611,55572.00
01/23/2016 11:30,2,0.209,ACTIVE,210.80,337.24,59.986,1453566603,"274151322000052","219011344069620",30.57,3.30,0,333.03,340.85,6.5,4.3,0.022,593741.1,593741.1,7379,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566612,55573.00
01/23/2016 11:30,2,0.217,ALERT,212.16,337.84,59.975,1453566603,"201051344000585","219011344069620",29.68,2.50,0,298.77,351.07,6.6,4.4,0.018,316499.3,316499.3,18188,0,0,0,L,1122011218,0,121.33,121.33,0002,-1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566613,55574.00
01/23/2016 11:30,2,4.750,ACTIVE,211.93,362.49,59.975,1453566603,"201051344001230","219011344069620",32.16,15.00,0,319.81,395.55,154.6,147.3,0.720,315460.6,315460.6,18170,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566614,55575.00
01/23/2016 11:30,2,0.287,ACTIVE,212.61,344.15,59.970,1453566603,"201051344000582","219011344069620",31.79,2.00,0,332.13,349.86,9.3,7.1,0.031,309723.9,309723.9,18173,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566615,55576.00
01/23/2016 11:30,2,0.264,ALERT,211.70,337.24,59.986,1453566603,"201051344000955","219011344069620",26.72,4.00,0,298.47,359.78,7.2,5.0,0.018,319054.0,319054.0,18167,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566617,55577.00
01/23/2016 11:30,2,2.436,ACTIVE,210.80,350.47,59.959,1453566603,"274151322000094","219011344069620",18.45,6.70,0,333.93,360.99,45.3,41.8,0.323,477848.7,477848.7,7640,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566618,55578.00
01/23/2016 11:30,2,0.238,ACTIVE,213.74,339.34,59.970,1453566603,"201051344000579","219011344069620",25.01,0.50,0,301.17,353.47,6.0,3.9,0.004,320413.5,320413.5,13576,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566619,55579.00
01/23/2016 11:30,2,0.322,ACTIVE,211.93,370.90,59.959,1453566603,"201051344000890","219011344069620",34.69,10.30,0,332.73,393.45,11.4,9.1,0.044,317232.9,317232.9,18210,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566620,55580.00
01/23/2016 11:30,2,0.264,ACTIVE,212.16,363.09,59.986,1453566603,"201051344000438","219011344069620",33.83,5.00,0,318.91,366.70,9.1,6.8,0.022,319008.2,319008.2,18196,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566621,55581.00
01/23/2016 11:30,2,0.305,ACTIVE,212.38,337.84,59.975,1453566603,"201051344000417","219011344069620",29.46,4.50,0,312.59,356.18,9.1,6.9,0.018,313093.3,313093.3,18270,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566622,55582.00
01/23/2016 11:30,2,0.217,ACTIVE,211.03,382.93,59.975,1453566603,"274151322000083","219011344069620",36.00,9.00,0,333.63,387.44,7.8,5.7,0.027,588053.4,588053.4,7396,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566623,55583.00
01/23/2016 11:30,2,0.146,ALERT,211.70,337.54,59.970,1453566603,"274151322000076","219011344069620",30.30,3.00,0,297.87,347.16,4.5,2.5,0.018,624655.5,624655.5,7399,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566624,55584.00
01/23/2016 11:30,2,4.861,ACTIVE,213.51,365.49,59.975,1453566603,"201051344000868","219011344069620",32.38,8.50,0,331.23,405.77,159.4,151.9,0.742,305267.6,305267.6,13459,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566625,55585.00
01/23/2016 11:30,2,5.262,ACTIVE,210.80,369.10,59.970,1453566603,"274151322000095","219011344069620",31.69,24.00,0,333.93,387.14,168.8,161.0,0.645,617911.7,617911.7,7362,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566626,55586.00
01/23/2016 11:30,2,0.164,ACTIVE,213.51,340.85,59.986,1453566603,"201051344000988","219011344069620",27.83,0.00,0,298.17,353.77,4.7,2.6,0.009,304698.0,304698.0,13581,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566627,55587.00
01/23/2016 11:30,2,0.234,ALERT,211.93,344.15,59.986,1453566603,"201051344001025","219011344069620",31.91,0.50,0,299.07,354.37,7.6,5.4,0.018,317104.1,317104.1,18171,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566629,55588.00
01/23/2016 11:30,2,0.264,ACTIVE,213.51,346.86,59.975,1453566603,"201051344000458","219011344069620",32.16,3.00,0,312.29,360.99,8.6,6.4,0.022,314842.3,314842.3,13556,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566630,55589.00
01/23/2016 11:30,2,5.100,ACTIVE,214.19,351.97,59.938,1453566603,"201051344000853","219011344069620",21.05,7.00,0,320.71,389.54,108.9,103.2,0.504,312613.9,312613.9,13418,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566631,55590.00
01/23/2016 11:30,2,4.887,ACTIVE,212.38,350.17,59.975,1453566603,"201051344000685","219011344069620",21.11,11.70,0,318.61,387.44,104.5,98.9,0.504,318845.1,318845.1,18165,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566632,55591.00
01/23/2016 11:30,2,4.811,ACTIVE,212.16,347.76,59.933,1453566603,"201051344000917","219011344069620",21.09,10.00,0,318.91,387.14,102.8,97.3,0.473,316574.7,316574.7,18141,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566633,55592.00
01/23/2016 11:30,2,4.797,ACTIVE,212.16,361.29,59.970,1453566603,"201051344001145","219011344069620",32.16,13.70,0,320.11,397.05,156.2,148.8,0.738,320341.2,320341.2,18122,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566633,55593.00
01/23/2016 11:30,2,0.283,ALERT,212.16,338.44,59.981,1453566603,"201051344000651","219011344069620",29.74,0.00,0,299.37,355.88,8.6,6.3,0.022,313495.2,313495.2,18200,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566635,55594.00
01/23/2016 11:30,2,0.209,ACTIVE,210.80,385.63,59.965,1453566603,"274151322000088","219011344069620",36.12,10.70,0,333.63,388.04,7.6,5.4,0.035,570947.2,570947.2,7266,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566636,55595.00
01/23/2016 11:30,2,0.092,ALERT,211.70,337.54,59.970,1453566603,"274151322000068","219011344069620",29.38,3.70,0,295.76,420.20,2.7,0.7,0.000,478004.9,478004.9,7689,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566638,55596.00
01/23/2016 11:30,2,0.188,ALERT,211.70,336.04,59.975,1453566603,"201051344001135","219011344069620",28.94,1.50,0,299.07,362.49,5.6,3.4,0.009,309910.7,309910.7,18195,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566640,55597.00
01/23/2016 11:30,2,0.178,ACTIVE,213.06,333.93,59.975,1453566603,"201051344000594","219011344069620",26.40,2.00,0,299.97,338.14,4.8,2.7,0.000,315811.5,315811.5,13591,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566641,55598.00
01/23/2016 11:30,2,0.305,ACTIVE,212.16,335.44,60.007,1453566603,"201051344001203","219011344069620",30.04,1.00,0,332.73,351.37,9.3,7.1,0.035,316436.5,316436.5,18185,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566642,55599.00
01/23/2016 11:30,2,0.174,ACTIVE,210.80,342.65,59.981,1453566603,"274151322000054","219011344069620",31.61,11.30,0,333.03,346.56,5.6,3.5,0.031,583291.3,583291.3,7275,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566643,55600.00
01/23/2016 11:30,2,0.168,ALERT,213.51,306.88,59.975,1453566603,"201051344000867","219011344069620",23.97,1.50,0,299.37,335.74,4.1,2.0,0.000,305036.5,305036.5,13572,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1453566644,55601.00
01/23/2016 11:30,2,0.352,ACTIVE,211.93,350.17,59.991,1453566603,"201051344001093","219011344069620",32.42,3.70,0,332.73,370.90,11.6,9.3,0.035,315050.6,315050.6,18154,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566645,55602.00
01/23/2016 11:30,2,5.129,ACTIVE,213.51,363.09,59.986,1453566603,"201051344000900","219011344069620",31.99,9.30,0,319.51,400.96,166.2,158.5,0.769,319299.7,319299.7,13385,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566646,55603.00
01/23/2016 11:30,2,5.195,ACTIVE,213.96,357.68,59.975,1453566603,"201051344000648","219011344069620",31.61,7.30,0,334.54,398.86,166.4,158.7,0.760,312848.3,312848.3,13476,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566647,55604.00
01/23/2016 11:30,2,4.385,ACTIVE,213.74,378.12,59.975,1453566603,"201051344000569","219011344069620",33.95,11.30,0,337.24,412.08,150.7,143.6,0.712,320806.5,320806.5,13320,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566648,55605.00
01/23/2016 11:30,2,0.266,ACTIVE,213.51,339.95,59.996,1453566603,"201051344000983","219011344069620",31.43,4.00,0,334.24,368.20,8.5,6.2,0.031,314981.2,314981.2,13479,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566649,55606.00
01/23/2016 11:30,2,0.166,ALERT,213.74,333.33,59.981,1453566603,"201051344001158","219011344069620",25.17,-1.00,0,299.97,341.15,4.3,2.2,0.000,309940.7,309940.7,13600,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566651,55607.00
01/23/2016 11:30,2,5.184,ACTIVE,214.19,359.48,59.991,1453566603,"201051344000576","219011344069620",31.79,10.00,0,323.72,398.56,166.8,159.0,0.773,314004.0,314004.0,13402,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566652,55608.00
01/23/2016 11:30,2,0.398,ACTIVE,211.03,372.11,59.986,1453566603,"274151322000087","219011344069620",34.71,6.70,0,333.63,379.92,14.0,11.6,0.080,558458.8,558458.8,7299,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453566653,55609.00
01/23/2016 11:45,2,0.725,ACTIVE,213.06,385.63,59.959,1453567504,"201051344000645","219011344069620",35.82,4.50,0,335.14,418.39,26.0,23.2,0.181,313855.6,313855.6,13438,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567505,55610.00
01/23/2016 11:45,2,0.188,ACTIVE,211.03,357.98,59.933,1453567504,"274151322000085","219011344069620",33.32,6.70,0,334.24,387.74,6.3,4.2,0.027,585981.6,585981.6,7295,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567506,55611.00
01/23/2016 11:45,2,0.133,ALERT,213.06,302.07,59.996,1453567504,"201051344000633","219011344069620",14.97,1.50,0,299.07,340.55,2.0,0.0,0.000,305775.8,305775.8,13606,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567508,55612.00
01/23/2016 11:45,2,0.193,ALERT,212.61,302.37,59.944,1453567504,"201051344000469","219011344069620",23.44,1.50,0,300.57,344.45,4.6,2.5,0.000,307262.4,307262.4,13566,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567509,55613.00
01/23/2016 11:45,2,0.162,ALERT,211.03,300.57,59.970,1453567504,"201051344000646","219011344069620",23.38,2.50,0,298.47,363.39,3.9,1.8,0.000,311574.5,311574.5,18200,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567511,55614.00
01/23/2016 11:45,2,0.133,ACTIVE,210.57,336.34,59.970,1453567504,"274151322000052","219011344069620",29.22,4.00,0,333.33,343.55,4.0,1.9,0.009,593742.0,593742.0,7380,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567512,55615.00
01/23/2016 11:45,2,0.174,ACTIVE,211.48,336.64,59.975,1453567504,"201051344000585","219011344069620",26.58,3.30,0,327.62,349.56,4.7,2.6,0.000,316500.3,316500.3,18190,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567513,55616.00
01/23/2016 11:45,2,2.672,ACTIVE,211.25,349.26,59.970,1453567504,"201051344001230","219011344069620",31.55,15.00,0,334.24,399.46,85.4,80.5,0.393,315492.3,315492.3,18171,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567514,55617.00
01/23/2016 11:45,2,0.211,ACTIVE,211.93,336.94,59.970,1453567504,"201051344000582","219011344069620",29.22,2.50,0,333.63,354.97,6.3,4.2,0.009,309725.4,309725.4,18174,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567515,55618.00
01/23/2016 11:45,2,0.205,ALERT,211.03,325.82,59.970,1453567504,"201051344000955","219011344069620",24.81,4.50,0,299.07,341.45,5.2,3.1,0.000,319055.1,319055.1,18169,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567517,55619.00
01/23/2016 11:45,2,1.199,ACTIVE,210.80,339.95,59.965,1453567504,"274151322000094","219011344069620",18.69,6.70,0,333.33,363.69,22.8,20.0,0.155,477857.1,477857.1,7641,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567518,55620.00
01/23/2016 11:45,2,0.180,ALERT,212.61,302.98,59.965,1453567504,"201051344000579","219011344069620",20.56,1.00,0,302.07,342.05,3.8,1.7,0.000,320414.3,320414.3,13577,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567519,55621.00
01/23/2016 11:45,2,0.234,ACTIVE,211.25,336.04,59.970,1453567504,"201051344000890","219011344069620",30.32,10.00,0,333.33,390.14,7.2,5.1,0.018,317234.9,317234.9,18211,0,0,0,L,1122011218,0,121.55,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567520,55622.00
01/23/2016 11:45,2,0.203,ACTIVE,211.70,336.94,59.938,1453567504,"201051344000438","219011344069620",28.11,5.00,0,333.33,369.70,5.8,3.7,0.004,319009.6,319009.6,18197,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567521,55623.00
01/23/2016 11:45,2,0.232,ACTIVE,211.70,336.94,59.928,1453567504,"201051344000417","219011344069620",27.06,4.50,0,332.13,343.25,6.4,4.2,0.000,313094.8,313094.8,18271,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567522,55624.00
01/23/2016 11:45,2,0.146,ACTIVE,210.80,337.24,59.965,1453567504,"274151322000083","219011344069620",30.16,9.30,0,333.93,388.94,4.5,2.4,0.018,588054.6,588054.6,7397,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567523,55625.00
01/23/2016 11:45,2,0.090,ACTIVE,211.48,336.64,59.965,1453567504,"274151322000076","219011344069620",28.88,3.70,0,334.84,340.55,2.6,0.6,0.000,624656.0,624656.0,7401,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567524,55626.00
01/23/2016 11:45,2,2.602,ACTIVE,212.61,360.08,59.965,1453567504,"201051344000868","219011344069620",32.70,10.00,0,338.44,407.57,86.3,81.3,0.398,305299.9,305299.9,13460,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567525,55627.00
01/23/2016 11:45,2,2.891,ACTIVE,211.03,343.25,60.002,1453567504,"274151322000095","219011344069620",31.37,23.80,0,333.03,390.74,91.8,86.7,0.345,617945.9,617945.9,7363,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567526,55628.00
01/23/2016 11:45,2,0.127,ALERT,212.38,302.37,60.018,1453567504,"201051344000988","219011344069620",20.50,0.50,0,298.77,353.17,2.7,0.6,0.000,304698.5,304698.5,13582,0,0,0,L,1122011218,0,120.88,121.78,0002,-2,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567527,55629.00
01/23/2016 11:45,2,0.176,ACTIVE,211.48,336.04,59.975,1453567504,"201051344001025","219011344069620",27.75,1.50,0,333.03,356.18,5.0,2.9,0.000,317105.2,317105.2,18173,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567528,55630.00
01/23/2016 11:45,2,0.201,ACTIVE,212.61,337.84,60.007,1453567504,"201051344000458","219011344069620",27.53,3.30,0,334.84,359.48,5.6,3.5,0.000,314843.6,314843.6,13557,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567530,55631.00
01/23/2016 11:45,2,2.818,ACTIVE,213.29,353.47,60.023,1453567504,"201051344000853","219011344069620",20.81,7.00,0,319.51,389.84,59.4,55.4,0.495,312635.7,312635.7,13419,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567531,55632.00
01/23/2016 11:45,2,2.686,ACTIVE,211.70,351.37,59.981,1453567504,"201051344000685","219011344069620",20.79,10.30,0,317.40,388.34,56.6,52.7,0.491,318866.1,318866.1,18166,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567532,55633.00
01/23/2016 11:45,2,2.580,ACTIVE,211.48,349.86,59.970,1453567504,"201051344000917","219011344069620",20.61,9.70,0,320.71,388.04,53.9,50.1,0.446,316595.2,316595.2,18142,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567533,55634.00
01/23/2016 11:45,2,2.588,ACTIVE,211.48,348.36,60.002,1453567504,"201051344001145","219011344069620",31.49,14.00,0,334.24,401.56,82.6,77.8,0.384,320372.7,320372.7,18123,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567533,55635.00
01/23/2016 11:45,2,0.205,ACTIVE,211.48,337.24,59.975,1453567504,"201051344000651","219011344069620",27.21,0.50,0,332.73,343.25,5.7,3.5,0.004,313496.5,313496.5,18202,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567534,55636.00
01/23/2016 11:45,2,0.178,ACTIVE,210.35,354.97,59.975,1453567504,"274151322000088","219011344069620",32.98,11.00,0,332.43,388.34,5.9,3.8,0.027,570948.4,570948.4,7267,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567535,55637.00
01/23/2016 11:45,2,0.006,ALERT,211.25,297.87,59.970,1453567504,"274151322000068","219011344069620",43.26,4.00,0,296.36,425.61,0.0,0.0,0.000,478005.0,478005.0,7691,0,0,0,L,1151911521,0,121.10,122.01,0002,3,0,0,0,0,0,0,128,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567537,55638.00
01/23/2016 11:45,2,0.146,ALERT,211.03,300.87,59.981,1453567504,"201051344001135","219011344069620",23.34,2.50,0,298.77,340.55,3.5,1.5,0.000,309911.4,309911.4,18197,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567539,55639.00
01/23/2016 11:45,2,0.139,ALERT,212.16,302.37,59.965,1453567504,"201051344000594","219011344069620",17.18,2.00,0,300.57,346.86,2.4,0.4,0.000,315812.0,315812.0,13592,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567541,55640.00
01/23/2016 11:45,2,0.213,ACTIVE,211.48,336.94,59.981,1453567504,"201051344001203","219011344069620",27.69,1.50,0,330.33,352.27,6.0,3.9,0.013,316438.1,316438.1,18186,0,0,0,L,1122011218,0,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567542,55641.00
01/23/2016 11:45,2,0.107,ACTIVE,210.80,335.14,60.007,1453567504,"274151322000054","219011344069620",29.40,11.70,0,332.73,368.20,3.2,1.2,0.000,583291.9,583291.9,7276,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567543,55642.00
01/23/2016 11:45,2,0.125,ALERT,212.61,301.77,60.018,1453567504,"201051344000867","219011344069620",16.14,2.00,0,300.27,355.58,2.1,0.1,0.000,305036.9,305036.9,13574,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567544,55643.00
01/23/2016 11:45,2,0.256,ACTIVE,211.48,336.94,59.959,1453567504,"201051344001093","219011344069620",29.10,4.00,0,333.03,383.83,7.6,5.4,0.013,315052.6,315052.6,18155,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567545,55644.00
01/23/2016 11:45,2,2.705,ACTIVE,212.61,349.56,59.986,1453567504,"201051344000900","219011344069620",31.53,10.30,0,332.13,403.37,86.4,81.5,0.402,319332.6,319332.6,13386,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567546,55645.00
01/23/2016 11:45,2,2.699,ACTIVE,213.06,351.97,60.018,1453567504,"201051344000648","219011344069620",31.85,7.70,0,332.13,403.67,87.1,82.1,0.402,312881.2,312881.2,13477,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567547,55646.00
01/23/2016 11:45,2,2.377,ACTIVE,212.83,364.89,59.996,1453567504,"201051344000569","219011344069620",33.32,11.30,0,349.86,414.19,80.2,75.5,0.376,320836.5,320836.5,13321,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567548,55647.00
01/23/2016 11:45,2,0.184,ACTIVE,212.83,338.14,59.986,1453567504,"201051344000983","219011344069620",28.61,4.50,0,335.44,363.69,5.4,3.3,0.009,314982.5,314982.5,13480,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567549,55648.00
01/23/2016 11:45,2,0.119,ALERT,212.83,302.37,59.986,1453567504,"201051344001158","219011344069620",18.43,-0.50,0,300.87,342.35,2.2,0.2,0.000,309941.1,309941.1,13602,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567551,55649.00
01/23/2016 11:45,2,2.717,ACTIVE,213.29,347.76,59.986,1453567504,"201051344000576","219011344069620",31.37,10.30,0,331.23,401.56,86.3,81.3,0.398,314036.8,314036.8,13403,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567552,55650.00
01/23/2016 11:45,2,0.215,ACTIVE,210.80,339.34,59.981,1453567504,"274151322000087","219011344069620",31.47,7.00,0,333.33,381.42,6.9,4.7,0.027,558461.1,558461.1,7300,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453567553,55651.00
01/23/2016 12:00,2,0.436,ACTIVE,212.83,384.73,59.970,1453568403,"201051344000645","219011344069620",36.02,3.70,0,335.14,397.35,15.9,13.4,0.084,313859.5,313859.5,13439,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568404,55652.00
01/23/2016 12:00,2,0.115,ACTIVE,210.80,335.74,59.965,1453568403,"274151322000085","219011344069620",29.94,6.30,0,333.03,361.59,3.6,1.5,0.009,585982.1,585982.1,7296,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568405,55653.00
01/23/2016 12:00,2,0.078,ALERT,212.83,301.17,59.970,1453568403,"201051344000633","219011344069620",33.40,1.00,0,298.47,325.22,2.7,0.7,0.000,305775.9,305775.9,13608,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453568407,55654.00
01/23/2016 12:00,2,0.170,ACTIVE,212.38,301.47,59.965,1453568403,"201051344000469","219011344069620",17.18,0.50,0,299.67,304.18,3.0,1.0,0.000,307262.7,307262.7,13568,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568408,55655.00
01/23/2016 12:00,2,0.139,ACTIVE,210.80,299.97,59.975,1453568403,"201051344000646","219011344069620",19.34,1.50,0,297.87,301.77,2.8,0.7,0.000,311574.7,311574.7,18202,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568409,55656.00
01/23/2016 12:00,2,0.100,ALERT,210.12,297.57,59.970,1453568403,"274151322000052","219011344069620",22.72,3.00,0,295.76,341.45,2.3,0.3,0.000,593742.1,593742.1,7381,0,0,0,L,1151911521,0,120.20,121.55,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568410,55657.00
01/23/2016 12:00,2,0.150,ALERT,211.25,300.27,59.975,1453568403,"201051344000585","219011344069620",21.23,1.50,0,297.87,336.94,3.2,1.2,0.000,316500.6,316500.6,18191,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568412,55658.00
01/23/2016 12:00,2,1.605,ACTIVE,211.03,357.08,59.938,1453568403,"201051344001230","219011344069620",32.01,10.70,0,321.61,388.64,52.0,48.3,0.420,315505.9,315505.9,18172,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568413,55659.00
01/23/2016 12:00,2,0.193,ALERT,211.48,301.17,59.970,1453568403,"201051344000582","219011344069620",20.67,1.50,0,299.07,339.65,4.1,2.0,0.000,309726.1,309726.1,18175,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568415,55660.00
01/23/2016 12:00,2,0.180,ALERT,210.57,299.97,59.970,1453568403,"201051344000955","219011344069620",20.63,3.30,0,297.87,335.44,3.8,1.7,0.000,319055.6,319055.6,18171,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568417,55661.00
01/23/2016 12:00,2,0.604,ACTIVE,210.57,337.54,59.975,1453568403,"274151322000094","219011344069620",19.48,6.00,0,333.03,348.36,11.9,9.6,0.075,477860.2,477860.2,7642,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568418,55662.00
01/23/2016 12:00,2,0.102,ALERT,212.16,302.07,59.970,1453568403,"201051344000579","219011344069620",28.75,0.50,0,300.87,305.08,3.0,1.0,0.000,320414.5,320414.5,13579,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1453568419,55663.00
01/23/2016 12:00,2,0.189,ACTIVE,210.80,335.44,59.949,1453568403,"201051344000890","219011344069620",27.27,8.00,0,324.02,348.66,5.3,3.2,0.004,317235.7,317235.7,18212,0,0,0,L,1122011218,0,121.55,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568420,55664.00
01/23/2016 12:00,2,0.174,ALERT,210.80,299.67,59.970,1453568403,"201051344000438","219011344069620",22.30,3.70,0,298.17,339.34,4.0,1.9,0.000,319010.2,319010.2,18198,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568422,55665.00
01/23/2016 12:00,2,0.209,ALERT,211.03,299.37,59.975,1453568403,"201051344000417","219011344069620",21.11,3.70,0,297.57,340.25,4.5,2.4,0.000,313095.5,313095.5,18272,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568424,55666.00
01/23/2016 12:00,2,0.094,ACTIVE,210.80,335.44,59.938,1453568403,"274151322000083","219011344069620",28.65,8.00,0,332.73,339.34,2.8,0.7,0.000,588054.8,588054.8,7398,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568425,55667.00
01/23/2016 12:00,2,0.066,ALERT,211.25,298.17,59.975,1453568403,"274151322000076","219011344069620",22.03,2.50,0,295.76,338.44,1.5,0.0,0.000,624656.0,624656.0,7402,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568427,55668.00
01/23/2016 12:00,2,1.518,ACTIVE,212.38,370.30,59.959,1453568403,"201051344000868","219011344069620",33.46,6.00,0,332.73,398.56,51.5,47.8,0.415,305313.9,305313.9,13461,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568428,55669.00
01/23/2016 12:00,2,1.676,ACTIVE,210.80,367.30,59.970,1453568403,"274151322000095","219011344069620",32.46,17.00,0,330.63,379.92,55.0,51.2,0.380,617960.9,617960.9,7364,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568429,55670.00
