ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 12:00,2,0.066,ALERT,211.93,301.17,59.986,1453568403,"201051344000988","219011344069620",31.11,0.50,0,297.87,304.18,2.2,0.2,0.000,304698.5,304698.5,13584,0,0,0,L,1122011218,0,120.65,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453568430,55671.00
01/23/2016 12:00,2,0.146,ALERT,210.57,299.37,60.002,1453568403,"201051344001025","219011344069620",21.95,0.50,0,297.87,339.04,3.3,1.2,0.000,317105.6,317105.6,18174,0,0,0,L,1122011218,0,120.88,120.65,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568432,55672.00
01/23/2016 12:00,2,0.170,ALERT,212.16,301.77,59.928,1453568403,"201051344000458","219011344069620",22.30,3.00,0,300.57,339.95,3.9,1.8,0.000,314844.2,314844.2,13558,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568434,55673.00
01/23/2016 12:00,2,1.807,ACTIVE,213.06,347.76,59.975,1453568403,"201051344000853","219011344069620",20.81,5.00,0,333.63,379.32,38.1,34.8,0.309,312645.6,312645.6,13420,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568435,55674.00
01/23/2016 12:00,2,1.668,ACTIVE,211.25,345.06,59.981,1453568403,"201051344000685","219011344069620",21.19,8.00,0,330.63,375.71,35.9,32.7,0.301,318875.4,318875.4,18167,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568436,55675.00
01/23/2016 12:00,2,1.627,ACTIVE,211.25,344.45,59.975,1453568403,"201051344000917","219011344069620",20.77,7.00,0,330.93,372.71,34.2,31.1,0.270,316604.0,316604.0,18143,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568437,55676.00
01/23/2016 12:00,2,1.621,ACTIVE,211.25,357.08,60.012,1453568403,"201051344001145","219011344069620",32.01,9.30,0,324.92,390.44,52.6,48.8,0.438,320386.3,320386.3,18124,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568438,55677.00
01/23/2016 12:00,2,0.178,ALERT,211.03,299.07,59.965,1453568403,"201051344000651","219011344069620",21.91,0.00,0,297.87,339.95,4.0,1.9,0.000,313497.1,313497.1,18203,0,0,0,L,1122011218,0,121.55,120.42,0002,-1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568440,55678.00
01/23/2016 12:00,2,0.123,ACTIVE,210.35,335.74,59.981,1453568403,"274151322000088","219011344069620",30.02,9.70,0,332.13,357.98,3.8,1.7,0.013,570949.0,570949.0,7268,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568441,55679.00
01/23/2016 12:00,2,0.006,ALERT,211.03,296.96,59.928,1453568403,"274151322000068","219011344069620",42.28,3.30,0,294.86,414.19,0.0,0.0,0.000,478005.0,478005.0,7693,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,90,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453568442,55680.00
01/23/2016 12:00,2,0.127,ACTIVE,210.57,299.97,59.981,1453568403,"201051344001135","219011344069620",19.92,1.50,0,298.77,302.68,2.6,0.6,0.000,309911.5,309911.5,18199,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568443,55681.00
01/23/2016 12:00,2,0.088,ALERT,211.70,301.47,59.975,1453568403,"201051344000594","219011344069620",33.20,1.50,0,299.07,319.21,3.0,1.0,0.000,315812.2,315812.2,13594,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453568445,55682.00
01/23/2016 12:00,2,0.166,ALERT,211.25,320.71,59.970,1453568403,"201051344001203","219011344069620",25.05,1.00,0,298.77,357.68,4.3,2.2,0.000,316438.8,316438.8,18187,0,0,0,L,1122011218,0,121.78,120.42,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568447,55683.00
01/23/2016 12:00,2,0.084,ACTIVE,210.57,327.02,59.970,1453568403,"274151322000054","219011344069620",26.10,10.70,0,322.81,342.35,2.2,0.2,0.000,583292.0,583292.0,7277,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568448,55684.00
01/23/2016 12:00,2,0.076,ALERT,212.38,300.57,59.938,1453568403,"201051344000867","219011344069620",34.73,1.50,0,299.37,335.44,2.7,0.7,0.000,305037.1,305037.1,13576,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453568450,55685.00
01/23/2016 12:00,2,0.223,ACTIVE,211.25,335.74,59.975,1453568403,"201051344001093","219011344069620",26.46,3.30,0,313.80,354.97,6.0,3.9,0.000,315053.7,315053.7,18156,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568451,55686.00
01/23/2016 12:00,2,1.727,ACTIVE,212.38,358.88,59.986,1453568403,"201051344000900","219011344069620",32.01,6.70,0,324.62,390.14,56.0,52.2,0.468,319347.3,319347.3,13387,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568452,55687.00
01/23/2016 12:00,2,1.721,ACTIVE,212.61,361.29,59.981,1453568403,"201051344000648","219011344069620",32.38,4.00,0,318.91,389.54,56.4,52.5,0.451,312896.1,312896.1,13478,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568453,55688.00
01/23/2016 12:00,2,1.596,ACTIVE,212.38,370.30,59.981,1453568403,"201051344000569","219011344069620",33.32,8.00,0,335.74,404.27,53.8,50.0,0.433,320850.4,320850.4,13322,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568454,55689.00
01/23/2016 12:00,2,0.154,ALERT,212.16,301.47,59.986,1453568403,"201051344000983","219011344069620",23.78,3.30,0,300.57,340.85,3.8,1.7,0.000,314983.0,314983.0,13481,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568456,55690.00
01/23/2016 12:00,2,0.047,ALERT,212.16,301.17,60.034,1453568403,"201051344001158","219011344069620",30.63,-1.00,0,299.97,304.18,1.5,0.0,0.000,309941.1,309941.1,13604,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453568457,55691.00
01/23/2016 12:00,2,1.781,ACTIVE,212.83,357.38,60.028,1453568403,"201051344000576","219011344069620",31.83,7.00,0,318.30,388.94,57.5,53.6,0.468,314051.8,314051.8,13404,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568458,55692.00
01/23/2016 12:00,2,0.145,ACTIVE,210.57,334.84,59.996,1453568403,"274151322000087","219011344069620",29.70,6.30,0,332.13,343.25,4.4,2.3,0.013,558461.8,558461.8,7301,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453568459,55693.00
01/23/2016 12:15,2,0.467,ACTIVE,212.83,388.34,59.975,1453569303,"201051344000645","219011344069620",36.36,3.70,0,334.54,396.45,17.3,14.7,0.088,313862.9,313862.9,13440,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569305,55694.00
01/23/2016 12:15,2,0.129,ACTIVE,211.03,336.94,59.959,1453569303,"274151322000085","219011344069620",30.32,6.00,0,328.82,341.45,4.0,1.9,0.009,585982.5,585982.5,7297,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569306,55695.00
01/23/2016 12:15,2,0.084,ALERT,212.83,301.77,59.996,1453569303,"201051344000633","219011344069620",33.73,0.50,0,297.57,324.92,2.9,0.9,0.000,305776.1,305776.1,13610,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453569307,55696.00
01/23/2016 12:15,2,0.180,ACTIVE,212.61,302.37,59.970,1453569303,"201051344000469","219011344069620",20.04,0.50,0,298.47,303.58,3.7,1.6,0.000,307263.0,307263.0,13569,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569308,55697.00
01/23/2016 12:15,2,0.150,ACTIVE,211.03,299.97,59.912,1453569303,"201051344000646","219011344069620",21.25,1.50,0,297.26,301.17,3.2,1.2,0.000,311574.9,311574.9,18203,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569309,55698.00
01/23/2016 12:15,2,0.109,ACTIVE,210.35,299.37,59.965,1453569303,"274151322000052","219011344069620",23.64,3.00,0,295.46,300.87,2.6,0.6,0.000,593742.2,593742.2,7383,0,0,0,L,1151911521,0,119.97,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569310,55699.00
01/23/2016 12:15,2,0.162,ACTIVE,211.03,299.67,59.970,1453569303,"201051344000585","219011344069620",21.83,2.00,0,297.57,301.47,3.6,1.5,0.000,316500.9,316500.9,18193,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569311,55700.00
01/23/2016 12:15,2,1.934,ACTIVE,211.03,356.18,59.970,1453569303,"201051344001230","219011344069620",31.69,9.00,0,334.54,384.43,62.0,58.0,0.504,315518.7,315518.7,18173,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569312,55701.00
01/23/2016 12:15,2,0.182,ALERT,211.25,333.03,59.938,1453569303,"201051344000582","219011344069620",26.66,1.00,0,299.07,336.04,5.0,2.9,0.000,309726.6,309726.6,18177,0,0,0,L,1122011218,0,121.33,120.88,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569314,55702.00
01/23/2016 12:15,2,0.209,ACTIVE,210.57,299.37,59.970,1453569303,"201051344000955","219011344069620",19.88,3.00,0,297.87,301.17,4.2,2.2,0.000,319056.0,319056.0,18173,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569315,55703.00
01/23/2016 12:15,2,0.637,ACTIVE,210.80,340.55,59.970,1453569303,"274151322000094","219011344069620",20.14,5.50,0,333.03,343.85,13.1,10.7,0.084,477862.6,477862.6,7643,0,0,0,L,1151911521,0,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569315,55704.00
01/23/2016 12:15,2,0.158,ALERT,212.38,302.68,59.970,1453569303,"201051344000579","219011344069620",14.49,0.50,0,299.97,304.78,2.3,0.3,0.000,320414.7,320414.7,13581,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453569317,55705.00
01/23/2016 12:15,2,0.205,ALERT,211.03,334.84,59.959,1453569303,"201051344000890","219011344069620",28.09,7.00,0,298.17,346.56,5.9,3.7,0.004,317236.6,317236.6,18213,0,0,0,L,1122011218,0,121.55,120.20,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569319,55706.00
01/23/2016 12:15,2,0.191,ACTIVE,211.25,299.67,59.970,1453569303,"201051344000438","219011344069620",23.06,3.30,0,297.87,301.77,4.5,2.4,0.000,319010.7,319010.7,18200,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569320,55707.00
01/23/2016 12:15,2,0.221,ACTIVE,211.03,299.07,59.986,1453569303,"201051344000417","219011344069620",22.46,3.30,0,297.57,300.87,5.0,2.9,0.000,313096.1,313096.1,18274,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569321,55708.00
01/23/2016 12:15,2,0.107,ALERT,211.03,335.74,59.970,1453569303,"274151322000083","219011344069620",29.28,7.70,0,296.36,339.04,3.2,1.1,0.009,588055.0,588055.0,7399,0,0,0,L,1151911521,0,120.88,121.78,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569324,55709.00
01/23/2016 12:15,2,0.074,ACTIVE_NO_POWER,211.25,298.17,59.996,1453569303,"274151322000076","219011344069620",23.20,2.00,0,295.76,300.87,1.8,0.0,0.000,624656.0,624656.0,7404,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569324,55710.00
01/23/2016 12:15,2,1.725,ACTIVE,212.38,375.41,59.975,1453569303,"201051344000868","219011344069620",33.77,4.50,0,353.17,397.35,59.0,55.1,0.468,305326.1,305326.1,13462,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569325,55711.00
01/23/2016 12:15,2,1.885,ACTIVE,210.80,366.10,59.965,1453569303,"274151322000095","219011344069620",32.78,14.30,0,344.76,385.63,62.5,58.4,0.433,617974.0,617974.0,7365,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569326,55712.00
01/23/2016 12:15,2,0.115,ALERT,212.16,301.77,59.970,1453569303,"201051344000988","219011344069620",14.57,0.50,0,296.96,303.58,1.7,0.0,0.000,304698.5,304698.5,13586,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453569328,55713.00
01/23/2016 12:15,2,0.156,ACTIVE,210.80,299.07,59.996,1453569303,"201051344001025","219011344069620",23.36,0.00,0,297.57,302.07,3.7,1.7,0.000,317106.0,317106.0,18176,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569329,55714.00
01/23/2016 12:15,2,0.182,ACTIVE,212.16,302.37,59.959,1453569303,"201051344000458","219011344069620",23.58,2.50,0,299.97,304.78,4.3,2.3,0.000,314844.7,314844.7,13560,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569330,55715.00
01/23/2016 12:15,2,2.074,ACTIVE,213.06,348.96,59.928,1453569303,"201051344000853","219011344069620",20.87,4.50,0,333.03,367.30,43.9,40.4,0.358,312654.7,312654.7,13421,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569331,55716.00
01/23/2016 12:15,2,1.904,ACTIVE,211.48,347.16,59.938,1453569303,"201051344000685","219011344069620",21.43,7.00,0,330.03,363.39,41.4,38.1,0.349,318883.9,318883.9,18168,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569332,55717.00
01/23/2016 12:15,2,1.943,ACTIVE,211.25,346.26,59.933,1453569303,"201051344000917","219011344069620",21.03,6.00,0,330.33,363.09,41.4,38.0,0.336,316612.3,316612.3,18144,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569333,55718.00
01/23/2016 12:15,2,1.953,ACTIVE,211.25,356.18,59.959,1453569303,"201051344001145","219011344069620",31.59,7.30,0,336.04,386.53,62.5,58.4,0.526,320399.3,320399.3,18125,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569334,55719.00
01/23/2016 12:15,2,0.201,ACTIVE,211.03,299.07,59.959,1453569303,"201051344000651","219011344069620",21.83,-0.50,0,297.57,300.57,4.5,2.4,0.000,313497.6,313497.6,18205,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569335,55720.00
01/23/2016 12:15,2,0.141,ACTIVE,210.80,335.74,59.954,1453569303,"274151322000088","219011344069620",30.45,9.00,0,331.83,339.65,4.4,2.3,0.018,570949.4,570949.4,7269,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569336,55721.00
01/23/2016 12:15,2,0.006,ALERT,211.03,364.59,59.965,1453569303,"274151322000068","219011344069620",42.64,3.00,0,295.16,406.67,0.0,0.0,0.000,478005.0,478005.0,7695,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453569338,55722.00
01/23/2016 12:15,2,0.135,ACTIVE,210.80,299.67,59.970,1453569303,"201051344001135","219011344069620",21.75,1.50,0,298.17,301.77,3.0,1.0,0.000,309911.7,309911.7,18200,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569339,55723.00
01/23/2016 12:15,2,0.088,ALERT,211.93,302.07,59.970,1453569303,"201051344000594","219011344069620",33.50,1.00,0,298.47,318.61,3.0,1.0,0.000,315812.4,315812.4,13596,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453569340,55724.00
01/23/2016 12:15,2,0.178,ALERT,211.25,336.04,59.965,1453569303,"201051344001203","219011344069620",27.06,1.00,0,297.57,347.16,4.9,2.8,0.000,316439.4,316439.4,18189,0,0,0,L,1122011218,0,121.78,120.42,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569342,55725.00
01/23/2016 12:15,2,0.090,ALERT,210.57,335.74,59.954,1453569303,"274151322000054","219011344069620",28.86,9.70,0,295.76,343.85,2.6,0.6,0.000,583292.1,583292.1,7278,0,0,0,L,1151911521,0,121.10,121.33,0002,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569344,55726.00
01/23/2016 12:15,2,0.076,ALERT,212.61,301.47,59.944,1453569303,"201051344000867","219011344069620",35.03,1.50,0,298.47,335.44,2.8,0.8,0.000,305037.2,305037.2,13578,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453569346,55727.00
01/23/2016 12:15,2,0.238,ALERT,211.03,336.64,59.970,1453569303,"201051344001093","219011344069620",27.47,3.00,0,298.17,341.75,6.7,4.5,0.004,315054.7,315054.7,18157,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569348,55728.00
01/23/2016 12:15,2,2.006,ACTIVE,212.16,362.49,59.965,1453569303,"201051344000900","219011344069620",32.08,5.50,0,336.94,390.14,65.2,61.0,0.544,319361.0,319361.0,13388,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569349,55729.00
01/23/2016 12:15,2,1.963,ACTIVE,212.61,365.80,59.981,1453569303,"201051344000648","219011344069620",32.58,3.30,0,343.55,393.15,64.8,60.6,0.526,312909.7,312909.7,13479,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569349,55730.00
01/23/2016 12:15,2,1.840,ACTIVE,212.38,372.11,59.975,1453569303,"201051344000569","219011344069620",33.44,7.00,0,352.57,398.26,62.3,58.2,0.513,320863.5,320863.5,13323,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569350,55731.00
01/23/2016 12:15,2,0.162,ALERT,212.38,337.84,59.970,1453569303,"201051344000983","219011344069620",27.12,3.30,0,300.27,347.16,4.5,2.4,0.000,314983.5,314983.5,13483,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,17,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569352,55732.00
01/23/2016 12:15,2,0.045,ALERT,212.61,302.07,59.970,1453569303,"201051344001158","219011344069620",31.03,-0.50,0,299.07,303.88,1.5,0.0,0.000,309941.1,309941.1,13606,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453569354,55733.00
01/23/2016 12:15,2,2.041,ACTIVE,213.06,362.79,59.981,1453569303,"201051344000576","219011344069620",32.22,5.50,0,336.04,388.34,66.7,62.4,0.548,314065.8,314065.8,13405,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569355,55734.00
01/23/2016 12:15,2,0.164,ACTIVE,211.03,336.34,59.981,1453569303,"274151322000087","219011344069620",30.02,6.30,0,332.13,339.34,5.0,2.9,0.013,558462.4,558462.4,7302,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453569356,55735.00
01/23/2016 12:30,2,0.607,ACTIVE,212.61,388.04,59.986,1453570204,"201051344000645","219011344069620",36.14,3.70,0,336.34,400.06,22.2,19.5,0.141,313867.1,313867.1,13441,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570205,55736.00
01/23/2016 12:30,2,0.156,ACTIVE,211.03,335.74,59.959,1453570204,"274151322000085","219011344069620",30.75,6.00,0,333.33,339.34,4.9,2.8,0.009,585983.1,585983.1,7298,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570206,55737.00
01/23/2016 12:30,2,0.082,ALERT,212.61,301.47,59.954,1453570204,"201051344000633","219011344069620",34.09,0.50,0,298.17,330.93,2.8,0.8,0.000,305776.3,305776.3,13612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453570208,55738.00
01/23/2016 12:30,2,0.188,ACTIVE,212.38,302.07,60.018,1453570204,"201051344000469","219011344069620",22.22,0.50,0,299.37,303.88,4.3,2.2,0.000,307263.4,307263.4,13570,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570209,55739.00
01/23/2016 12:30,2,0.156,ACTIVE,211.25,300.57,59.996,1453570204,"201051344000646","219011344069620",22.68,1.00,0,297.26,302.07,3.6,1.6,0.000,311575.3,311575.3,18204,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570210,55740.00
01/23/2016 12:30,2,0.117,ACTIVE,210.35,335.44,60.023,1453570204,"274151322000052","219011344069620",28.55,3.70,0,297.26,342.05,3.4,1.4,0.000,593742.5,593742.5,7384,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570210,55741.00
01/23/2016 12:30,2,0.168,ALERT,211.70,318.30,59.986,1453570204,"201051344000585","219011344069620",24.91,1.50,0,297.57,336.04,4.3,2.2,0.000,316501.4,316501.4,18194,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570212,55742.00
01/23/2016 12:30,2,2.318,ACTIVE,211.48,361.59,59.986,1453570204,"201051344001230","219011344069620",31.89,8.00,0,332.43,394.95,74.8,70.3,0.623,315534.7,315534.7,18174,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570213,55743.00
01/23/2016 12:30,2,0.229,ALERT,211.93,336.94,59.996,1453570204,"201051344000582","219011344069620",24.43,1.00,0,298.17,348.36,5.7,3.6,0.000,309727.4,309727.4,18179,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570215,55744.00
01/23/2016 12:30,2,0.223,ACTIVE,211.03,300.57,59.986,1453570204,"201051344000955","219011344069620",21.05,2.50,0,297.57,302.07,4.7,2.6,0.000,319056.6,319056.6,18174,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570216,55745.00
01/23/2016 12:30,2,0.844,ACTIVE,210.57,337.84,59.944,1453570204,"274151322000094","219011344069620",19.84,5.00,0,333.33,345.96,17.0,14.5,0.115,477865.7,477865.7,7644,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570217,55746.00
01/23/2016 12:30,2,0.172,ACTIVE,212.16,302.68,59.954,1453570204,"201051344000579","219011344069620",18.59,0.50,0,300.57,305.08,3.2,1.2,0.000,320414.9,320414.9,13583,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570218,55747.00
01/23/2016 12:30,2,0.227,ACTIVE,211.25,336.34,60.018,1453570204,"201051344000890","219011344069620",29.38,6.30,0,297.57,352.57,6.8,4.6,0.009,317237.6,317237.6,18215,0,0,0,L,1122011218,0,121.55,120.20,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570219,55748.00
01/23/2016 12:30,2,0.205,ALERT,211.25,331.23,59.986,1453570204,"201051344000438","219011344069620",25.88,3.30,0,297.57,350.47,5.4,3.3,0.000,319011.4,319011.4,18201,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570220,55749.00
01/23/2016 12:30,2,0.230,ACTIVE,211.70,327.62,59.986,1453570204,"201051344000417","219011344069620",25.60,3.00,0,297.26,335.74,6.0,3.9,0.000,313096.9,313096.9,18275,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570221,55750.00
01/23/2016 12:30,2,0.129,ALERT,210.80,335.74,59.981,1453570204,"274151322000083","219011344069620",29.82,7.30,0,296.96,340.55,3.9,1.8,0.000,588055.4,588055.4,7401,0,0,0,L,1151911521,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570223,55751.00
01/23/2016 12:30,2,0.086,ACTIVE,211.25,313.20,59.991,1453570204,"274151322000076","219011344069620",25.50,2.00,0,296.66,337.24,2.2,0.2,0.000,624656.0,624656.0,7405,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570224,55752.00
01/23/2016 12:30,2,2.281,ACTIVE,212.16,369.40,59.981,1453570204,"201051344000868","219011344069620",32.64,4.50,0,347.76,401.86,75.5,71.0,0.619,305341.7,305341.7,13463,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570225,55753.00
01/23/2016 12:30,2,2.410,ACTIVE,210.80,353.47,59.965,1453570204,"274151322000095","219011344069620",32.28,14.30,0,342.35,388.94,78.9,74.2,0.296,617990.4,617990.4,7366,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570226,55754.00
01/23/2016 12:30,2,0.125,ACTIVE,212.16,302.07,59.991,1453570204,"201051344000988","219011344069620",18.87,0.50,0,297.87,303.88,2.4,0.4,0.000,304698.5,304698.5,13588,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570227,55755.00
01/23/2016 12:30,2,0.168,ALERT,211.48,324.02,60.023,1453570204,"201051344001025","219011344069620",26.26,0.00,0,297.57,336.64,4.5,2.4,0.000,317106.4,317106.4,18177,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570229,55756.00
01/23/2016 12:30,2,0.193,ALERT,212.16,338.14,59.986,1453570204,"201051344000458","219011344069620",26.96,3.00,0,301.17,344.15,5.3,3.2,0.000,314845.3,314845.3,13561,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570230,55757.00
01/23/2016 12:30,2,2.490,ACTIVE,212.83,351.67,59.986,1453570204,"201051344000853","219011344069620",20.95,4.50,0,333.63,373.61,52.9,49.1,0.438,312665.7,312665.7,13422,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570231,55758.00
01/23/2016 12:30,2,2.328,ACTIVE,211.70,349.56,60.002,1453570204,"201051344000685","219011344069620",21.27,6.30,0,330.93,370.60,50.2,46.5,0.429,318894.3,318894.3,18169,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570232,55759.00
01/23/2016 12:30,2,2.344,ACTIVE,211.48,348.96,59.986,1453570204,"201051344000917","219011344069620",21.01,5.50,0,329.73,370.30,49.9,46.3,0.411,316622.8,316622.8,18145,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570233,55760.00
01/23/2016 12:30,2,2.324,ACTIVE,211.70,361.89,59.975,1453570204,"201051344001145","219011344069620",31.91,7.00,0,336.04,394.95,75.1,70.6,0.636,320415.3,320415.3,18126,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570234,55761.00
01/23/2016 12:30,2,0.205,ACTIVE,211.70,330.03,59.991,1453570204,"201051344000651","219011344069620",25.60,-0.50,0,297.57,337.54,5.3,3.2,0.000,313498.2,313498.2,18206,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570235,55762.00
01/23/2016 12:30,2,0.164,ACTIVE,210.57,337.24,59.986,1453570204,"274151322000088","219011344069620",31.03,8.00,0,331.83,341.15,5.2,3.1,0.018,570950.1,570950.1,7270,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570236,55763.00
01/23/2016 12:30,2,0.008,ALERT,211.03,297.57,59.981,1453570204,"274151322000068","219011344069620",43.10,3.00,0,295.16,414.19,0.0,0.0,0.000,478005.0,478005.0,7697,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,251,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1453570238,55764.00
01/23/2016 12:30,2,0.145,ACTIVE,211.03,300.57,60.007,1453570204,"201051344001135","219011344069620",23.12,1.50,0,297.87,302.98,3.4,1.4,0.000,309912.0,309912.0,18201,0,0,0,L,1122011218,0,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570239,55765.00
01/23/2016 12:30,2,0.139,ALERT,211.70,302.07,59.938,1453570204,"201051344000594","219011344069620",14.85,1.00,0,299.37,325.52,2.1,0.1,0.000,315812.6,315812.6,13598,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453570241,55766.00
01/23/2016 12:30,2,0.227,ACTIVE,211.48,336.64,59.954,1453570204,"201051344001203","219011344069620",24.79,0.50,0,297.57,340.85,5.7,3.5,0.004,316440.1,316440.1,18191,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570241,55767.00
01/23/2016 12:30,2,0.105,ALERT,210.35,335.44,59.975,1453570204,"274151322000054","219011344069620",28.55,9.70,0,297.26,338.14,3.0,1.0,0.009,583292.3,583292.3,7280,0,0,0,L,1151911521,0,121.10,121.10,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570243,55768.00
01/23/2016 12:30,2,0.080,ALERT,212.61,311.99,59.981,1453570204,"201051344000867","219011344069620",33.56,1.00,0,299.37,335.74,2.7,0.7,0.000,305037.4,305037.4,13580,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453570246,55769.00
01/23/2016 12:30,2,0.254,ACTIVE,211.48,337.24,59.944,1453570204,"201051344001093","219011344069620",28.63,2.50,0,297.87,348.66,7.4,5.2,0.004,315055.9,315055.9,18159,0,0,0,L,1122011218,0,121.33,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570246,55770.00
01/23/2016 12:30,2,2.438,ACTIVE,212.38,365.19,60.034,1453570204,"201051344000900","219011344069620",32.08,5.00,0,336.94,397.35,79.3,74.6,0.667,319377.7,319377.7,13389,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570247,55771.00
01/23/2016 12:30,2,2.477,ACTIVE,212.83,352.87,59.949,1453570204,"201051344000648","219011344069620",31.97,3.70,0,340.55,397.96,80.2,75.5,0.362,312926.4,312926.4,13480,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570248,55772.00
01/23/2016 12:30,2,2.225,ACTIVE,212.61,373.61,60.012,1453570204,"201051344000569","219011344069620",33.24,7.00,0,352.87,406.67,75.0,70.4,0.623,320879.3,320879.3,13324,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570249,55773.00
01/23/2016 12:30,2,0.182,ACTIVE,212.38,337.54,59.986,1453570204,"201051344000983","219011344069620",27.89,3.30,0,300.57,359.48,5.2,3.0,0.009,314984.2,314984.2,13485,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570250,55774.00
01/23/2016 12:30,2,0.119,ALERT,212.61,302.07,59.986,1453570204,"201051344001158","219011344069620",17.27,-0.50,0,299.97,303.88,2.1,0.1,0.000,309941.1,309941.1,13608,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1453570252,55775.00
01/23/2016 12:30,2,2.510,ACTIVE,213.06,353.17,59.981,1453570204,"201051344000576","219011344069620",32.07,5.50,0,336.34,394.65,81.5,76.8,0.371,314082.8,314082.8,13406,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570253,55776.00
01/23/2016 12:30,2,0.197,ACTIVE,210.80,335.74,59.965,1453570204,"274151322000087","219011344069620",30.55,6.30,0,332.73,339.95,6.1,4.0,0.022,558463.3,558463.3,7303,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453570254,55777.00
01/23/2016 12:45,2,0.387,ACTIVE,212.83,378.12,59.975,1453571103,"201051344000645","219011344069620",35.40,3.70,0,334.84,400.06,13.9,11.5,0.066,313870.8,313870.8,13442,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571105,55778.00
01/23/2016 12:45,2,0.098,ACTIVE,211.03,336.04,59.965,1453571103,"274151322000085","219011344069620",29.46,6.00,0,320.71,349.26,3.0,0.9,0.004,585983.5,585983.5,7299,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571106,55779.00
01/23/2016 12:45,2,0.080,ALERT,212.61,301.47,59.981,1453571103,"201051344000633","219011344069620",32.92,0.50,0,286.14,331.23,2.7,0.7,0.000,305776.5,305776.5,13614,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453571107,55780.00
01/23/2016 12:45,2,0.098,ALERT,212.38,302.07,59.970,1453571103,"201051344000469","219011344069620",31.89,0.50,0,287.95,307.18,3.2,1.2,0.000,307263.7,307263.7,13571,0,0,0,L,1122011218,0,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1453571109,55781.00
01/23/2016 12:45,2,0.127,ACTIVE,211.03,299.37,59.970,1453571103,"201051344000646","219011344069620",16.42,1.00,0,286.44,302.07,2.1,0.1,0.000,311575.5,311575.5,18205,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571110,55782.00
01/23/2016 12:45,2,0.090,ALERT,210.57,298.17,59.965,1453571103,"274151322000052","219011344069620",21.17,3.00,0,295.16,350.17,1.9,0.0,0.000,593742.6,593742.6,7385,0,0,0,L,1151911521,0,120.20,122.01,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571112,55783.00
01/23/2016 12:45,2,0.139,ALERT,211.25,299.67,59.959,1453571103,"201051344000585","219011344069620",18.92,2.00,0,288.25,337.24,2.7,0.7,0.000,316501.7,316501.7,18196,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571114,55784.00
01/23/2016 12:45,2,1.393,ACTIVE,211.25,349.56,59.996,1453571103,"201051344001230","219011344069620",31.43,7.30,0,325.82,394.95,44.4,40.9,0.358,315548.0,315548.0,18175,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571115,55785.00
01/23/2016 12:45,2,0.191,ALERT,211.70,300.27,59.944,1453571103,"201051344000582","219011344069620",18.41,1.00,0,299.07,341.45,3.6,1.5,0.000,309728.0,309728.0,18181,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571117,55786.00
01/23/2016 12:45,2,0.178,ACTIVE,210.80,299.37,59.986,1453571103,"201051344000955","219011344069620",17.89,2.50,0,287.05,302.07,3.2,1.2,0.000,319057.1,319057.1,18175,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571118,55787.00
01/23/2016 12:45,2,0.459,ACTIVE,210.57,336.64,59.965,1453571103,"274151322000094","219011344069620",20.99,5.00,0,320.71,346.56,9.8,7.5,0.066,477868.3,477868.3,7645,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571119,55788.00
01/23/2016 12:45,2,0.094,ALERT,212.16,302.68,59.975,1453571103,"201051344000579","219011344069620",30.89,1.00,0,289.15,304.48,3.0,0.9,0.000,320415.2,320415.2,13584,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453571121,55789.00
01/23/2016 12:45,2,0.111,ALERT,211.03,299.67,59.975,1453571103,"201051344000890","219011344069620",35.94,6.00,0,298.47,357.38,4.1,2.0,0.000,317238.5,317238.5,18216,0,0,0,L,1122011218,0,121.33,120.20,0002,5,0,0,0,0,0,0,20,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571122,55790.00
01/23/2016 12:45,2,0.172,ALERT,211.03,299.07,59.970,1453571103,"201051344000438","219011344069620",19.92,3.00,0,291.85,341.15,3.5,1.5,0.000,319012.0,319012.0,18203,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571124,55791.00
01/23/2016 12:45,2,0.201,ALERT,211.03,298.77,59.986,1453571103,"201051344000417","219011344069620",18.73,3.00,0,287.65,351.07,3.9,1.8,0.000,313097.6,313097.6,18276,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571126,55792.00
01/23/2016 12:45,2,0.086,ACTIVE,210.80,316.80,59.970,1453571103,"274151322000083","219011344069620",25.50,7.00,0,314.40,340.55,2.2,0.2,0.000,588055.6,588055.6,7403,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571127,55793.00
01/23/2016 12:45,2,0.059,ALERT,211.25,297.57,59.965,1453571103,"274151322000076","219011344069620",19.60,2.00,0,287.05,342.05,1.2,0.0,0.000,624656.0,624656.0,7406,0,0,0,L,1151911521,0,121.10,122.23,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571129,55794.00
01/23/2016 12:45,2,1.232,ACTIVE,212.38,367.90,59.975,1453571103,"201051344000868","219011344069620",33.46,4.00,0,333.63,401.86,41.8,38.4,0.323,305354.7,305354.7,13464,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571130,55795.00
01/23/2016 12:45,2,1.340,ACTIVE,211.03,362.79,59.986,1453571103,"274151322000095","219011344069620",32.46,12.00,0,331.23,385.03,44.0,40.6,0.287,618004.1,618004.1,7367,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571131,55796.00
01/23/2016 12:45,2,0.066,ALERT,212.16,301.77,59.981,1453571103,"201051344000988","219011344069620",30.63,0.50,0,286.14,303.58,2.1,0.1,0.000,304698.6,304698.6,13589,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453571133,55797.00
01/23/2016 12:45,2,0.135,ALERT,211.03,298.77,59.975,1453571103,"201051344001025","219011344069620",19.42,0.00,0,289.75,349.26,2.7,0.6,0.000,317106.8,317106.8,18179,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571134,55798.00
01/23/2016 12:45,2,0.158,ALERT,212.16,302.07,59.954,1453571103,"201051344000458","219011344069620",20.44,2.50,0,296.06,341.15,3.3,1.3,0.000,314845.8,314845.8,13563,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571136,55799.00
01/23/2016 12:45,2,1.486,ACTIVE,212.83,346.26,59.975,1453571103,"201051344000853","219011344069620",20.85,4.00,0,325.22,376.62,31.4,28.4,0.247,312675.1,312675.1,13423,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571137,55800.00
01/23/2016 12:45,2,1.379,ACTIVE,211.70,343.85,59.970,1453571103,"201051344000685","219011344069620",21.01,6.30,0,319.81,373.01,29.4,26.4,0.239,318903.1,318903.1,18170,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571138,55801.00
01/23/2016 12:45,2,1.375,ACTIVE,211.48,342.65,59.981,1453571103,"201051344000917","219011344069620",20.73,5.00,0,315.90,372.71,28.9,26.0,0.225,316631.4,316631.4,18146,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571139,55802.00
01/23/2016 12:45,2,1.371,ACTIVE,211.48,351.67,59.970,1453571103,"201051344001145","219011344069620",31.63,6.30,0,328.22,394.65,44.0,40.5,0.358,320428.6,320428.6,18127,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571140,55803.00
01/23/2016 12:45,2,0.170,ALERT,211.25,298.77,59.928,1453571103,"201051344000651","219011344069620",19.66,-0.50,0,291.85,341.15,3.4,1.3,0.000,313498.8,313498.8,18207,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571142,55804.00
01/23/2016 12:45,2,0.104,ACTIVE,210.57,336.04,59.959,1453571103,"274151322000088","219011344069620",29.70,8.00,0,320.11,356.48,3.2,1.1,0.009,570950.6,570950.6,7271,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571143,55805.00
01/23/2016 12:45,2,0.006,ALERT,211.25,296.96,59.959,1453571103,"274151322000068","219011344069620",41.75,3.00,0,294.26,413.89,0.0,0.0,0.000,478005.0,478005.0,7699,0,0,0,L,1151911521,0,120.88,122.01,0100,2,0,0,0,0,0,0,68,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453571144,55806.00
01/23/2016 12:45,2,0.123,ACTIVE_NO_POWER,210.35,298.77,59.949,1453571103,"201051344001135","219011344069620",16.42,1.50,0,287.35,302.68,2.0,0.0,0.000,309912.2,309912.2,18202,0,0,0,L,1122011218,0,120.88,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571145,55807.00
01/23/2016 12:45,2,0.090,ALERT,211.70,302.07,59.986,1453571103,"201051344000594","219011344069620",32.76,1.00,0,287.65,325.22,3.0,1.0,0.000,315812.8,315812.8,13600,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453571147,55808.00
01/23/2016 12:45,2,0.186,ALERT,210.80,298.77,59.975,1453571103,"201051344001203","219011344069620",19.26,0.50,0,297.87,341.75,3.6,1.6,0.000,316440.7,316440.7,18192,0,0,0,L,1122011218,0,121.55,120.42,0002,-2,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571149,55809.00
01/23/2016 12:45,2,0.072,ALERT,210.57,297.87,59.996,1453571103,"274151322000054","219011344069620",23.76,8.50,0,296.96,350.47,1.8,0.0,0.000,583292.4,583292.4,7282,0,0,0,L,1151911521,0,120.88,121.33,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571151,55810.00
01/23/2016 12:45,2,0.074,ALERT,212.38,301.47,59.981,1453571103,"201051344000867","219011344069620",34.23,1.00,0,287.65,335.14,2.7,0.6,0.000,305037.5,305037.5,13582,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453571153,55811.00
01/23/2016 12:45,2,0.219,ALERT,210.80,299.97,59.986,1453571103,"201051344001093","219011344069620",23.10,2.50,0,298.17,348.66,5.2,3.0,0.000,315056.8,315056.8,18160,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,30,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571155,55812.00
01/23/2016 12:45,2,1.414,ACTIVE,212.16,353.47,60.002,1453571103,"201051344000900","219011344069620",31.73,5.00,0,322.51,395.55,45.5,41.9,0.380,319391.5,319391.5,13390,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571156,55813.00
01/23/2016 12:45,2,1.375,ACTIVE,212.38,360.08,59.970,1453571103,"201051344000648","219011344069620",32.56,3.00,0,325.22,396.15,45.4,41.9,0.358,312940.3,312940.3,13481,0,0,0,L,1122011218,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571157,55814.00
01/23/2016 12:45,2,1.334,ACTIVE,212.38,364.89,59.981,1453571103,"201051344000569","219011344069620",33.02,6.70,0,334.54,409.98,44.6,41.2,0.354,320892.6,320892.6,13325,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571158,55815.00
