ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 12:45,2,0.143,ALERT,212.16,302.07,59.975,1453571103,"201051344000983","219011344069620",22.40,3.30,0,300.27,344.45,3.3,1.2,0.000,314984.7,314984.7,13486,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571159,55816.00
01/23/2016 12:45,2,0.047,ALERT,212.16,302.07,60.023,1453571103,"201051344001158","219011344069620",30.04,-0.50,0,287.95,303.58,1.5,0.0,0.000,309941.1,309941.1,13610,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453571161,55817.00
01/23/2016 12:45,2,1.467,ACTIVE,212.61,353.17,59.944,1453571103,"201051344000576","219011344069620",31.67,5.50,0,325.52,391.04,47.1,43.5,0.367,314097.0,314097.0,13407,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571162,55818.00
01/23/2016 12:45,2,0.123,ACTIVE,210.80,335.74,59.991,1453571103,"274151322000087","219011344069620",29.32,6.30,0,321.01,342.95,3.6,1.6,0.004,558463.9,558463.9,7304,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453571163,55819.00
01/23/2016 13:00,2,0.322,ACTIVE,212.38,379.32,59.986,1453572004,"201051344000645","219011344069620",35.44,3.70,0,335.44,386.83,11.6,9.3,0.049,313873.2,313873.2,13443,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572005,55820.00
01/23/2016 13:00,2,0.084,ACTIVE,210.80,325.22,59.981,1453572004,"274151322000085","219011344069620",27.99,6.00,0,310.19,354.37,2.4,0.4,0.000,585983.6,585983.6,7300,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572006,55821.00
01/23/2016 13:00,2,0.080,ALERT,212.16,300.27,60.012,1453572004,"201051344000633","219011344069620",32.38,0.50,0,297.57,315.30,2.7,0.7,0.000,305776.7,305776.7,13616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572008,55822.00
01/23/2016 13:00,2,0.100,ALERT,211.70,301.17,60.002,1453572004,"201051344000469","219011344069620",31.35,0.00,0,298.47,308.39,3.2,1.2,0.000,307264.0,307264.0,13573,0,0,0,L,1122011218,0,120.20,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572009,55823.00
01/23/2016 13:00,2,0.059,ALERT,210.80,299.37,59.949,1453572004,"201051344000646","219011344069620",30.45,1.00,0,296.66,300.87,1.9,0.0,0.000,311575.5,311575.5,18206,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572011,55824.00
01/23/2016 13:00,2,0.078,ACTIVE_NO_POWER,210.12,297.87,59.981,1453572004,"274151322000052","219011344069620",18.09,3.00,0,294.56,300.27,1.5,0.0,0.000,593742.6,593742.6,7387,0,0,0,L,1151911521,0,119.97,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572012,55825.00
01/23/2016 13:00,2,0.072,ALERT,211.25,299.67,59.991,1453572004,"201051344000585","219011344069620",31.95,2.00,0,297.26,310.49,2.4,0.3,0.000,316501.8,316501.8,18198,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1453572014,55826.00
01/23/2016 13:00,2,1.154,ACTIVE,211.25,346.86,59.975,1453572004,"201051344001230","219011344069620",31.29,6.70,0,330.63,371.51,36.6,33.4,0.287,315556.8,315556.8,18176,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572015,55827.00
01/23/2016 13:00,2,0.152,ACTIVE,211.70,300.27,60.023,1453572004,"201051344000582","219011344069620",19.28,0.50,0,298.17,301.47,3.0,1.0,0.000,309728.3,309728.3,18183,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572016,55828.00
01/23/2016 13:00,2,0.160,ACTIVE,210.80,299.37,59.986,1453572004,"201051344000955","219011344069620",14.71,2.50,0,297.57,300.87,2.4,0.4,0.000,319057.2,319057.2,18176,0,0,0,L,1122011218,0,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572017,55829.00
01/23/2016 13:00,2,0.336,ACTIVE,210.57,337.24,59.975,1453572004,"274151322000094","219011344069620",26.10,4.50,0,331.83,341.45,8.9,6.7,0.053,477869.9,477869.9,7646,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572017,55830.00
01/23/2016 13:00,2,0.096,ALERT,211.93,301.77,59.981,1453572004,"201051344000579","219011344069620",30.32,1.00,0,300.27,304.48,3.0,0.9,0.000,320415.4,320415.4,13586,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572019,55831.00
01/23/2016 13:00,2,0.113,ALERT,210.80,299.37,59.981,1453572004,"201051344000890","219011344069620",35.76,5.00,0,297.57,347.76,4.1,2.0,0.000,317239.0,317239.0,18218,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572021,55832.00
01/23/2016 13:00,2,0.158,ACTIVE,211.03,299.07,59.996,1453572004,"201051344000438","219011344069620",16.80,2.50,0,297.57,300.87,2.7,0.7,0.000,319012.2,319012.2,18205,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572022,55833.00
01/23/2016 13:00,2,0.160,ALERT,211.03,298.77,59.981,1453572004,"201051344000417","219011344069620",22.68,2.50,0,296.66,300.27,3.8,1.7,0.000,313097.8,313097.8,18278,0,0,0,L,1122011218,0,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1453572024,55834.00
01/23/2016 13:00,2,0.074,ALERT,210.80,298.47,59.975,1453572004,"274151322000083","219011344069620",22.96,5.50,0,295.46,334.54,1.7,0.0,0.000,588055.6,588055.6,7404,0,0,0,L,1151911521,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572026,55835.00
01/23/2016 13:00,2,0.018,ALERT,211.03,297.87,59.965,1453572004,"274151322000076","219011344069620",30.81,2.00,0,295.16,300.27,0.0,0.0,0.000,624656.0,624656.0,7408,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1453572028,55836.00
01/23/2016 13:00,2,1.021,ACTIVE,211.93,363.69,59.965,1453572004,"201051344000868","219011344069620",33.16,3.70,0,333.03,384.73,34.4,31.2,0.261,305362.9,305362.9,13465,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572029,55837.00
01/23/2016 13:00,2,1.076,ACTIVE,210.80,353.47,59.965,1453572004,"274151322000095","219011344069620",32.38,11.00,0,331.53,373.01,35.4,32.2,0.234,618012.7,618012.7,7368,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572030,55838.00
01/23/2016 13:00,2,0.064,ALERT,211.70,300.87,59.986,1453572004,"201051344000988","219011344069620",30.04,0.50,0,296.66,303.58,2.0,0.0,0.000,304698.6,304698.6,13591,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572032,55839.00
01/23/2016 13:00,2,0.123,ACTIVE_NO_POWER,211.03,298.77,59.970,1453572004,"201051344001025","219011344069620",14.07,0.00,0,296.96,301.77,1.8,0.0,0.000,317106.8,317106.8,18181,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572033,55840.00
01/23/2016 13:00,2,0.146,ACTIVE,211.70,301.47,59.986,1453572004,"201051344000458","219011344069620",16.38,3.00,0,299.67,304.48,2.4,0.4,0.000,314846.0,314846.0,13565,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572034,55841.00
01/23/2016 13:00,2,1.225,ACTIVE,212.38,344.15,59.981,1453572004,"201051344000853","219011344069620",20.59,4.00,0,333.63,360.69,25.6,22.8,0.199,312681.1,312681.1,13424,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572035,55842.00
01/23/2016 13:00,2,1.127,ACTIVE,211.70,341.75,59.938,1453572004,"201051344000685","219011344069620",21.01,6.00,0,330.63,357.38,24.0,21.2,0.190,318908.7,318908.7,18171,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572036,55843.00
01/23/2016 13:00,2,1.145,ACTIVE,211.48,341.45,59.949,1453572004,"201051344000917","219011344069620",20.67,5.00,0,328.82,356.48,23.9,21.2,0.181,316637.0,316637.0,18147,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572037,55844.00
01/23/2016 13:00,2,1.143,ACTIVE,211.48,347.46,59.975,1453572004,"201051344001145","219011344069620",31.39,6.00,0,331.83,371.81,36.4,33.2,0.283,320437.4,320437.4,18128,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572038,55845.00
01/23/2016 13:00,2,0.156,ACTIVE,211.25,298.77,59.975,1453572004,"201051344000651","219011344069620",14.61,-0.50,0,296.96,300.27,2.3,0.3,0.000,313498.9,313498.9,18209,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572039,55846.00
01/23/2016 13:00,2,0.088,ACTIVE,210.35,335.14,60.012,1453572004,"274151322000088","219011344069620",29.22,8.00,0,331.53,337.84,2.6,0.6,0.004,570950.8,570950.8,7272,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572039,55847.00
01/23/2016 13:00,2,0.006,ALERT,211.48,328.22,59.981,1453572004,"274151322000068","219011344069620",41.13,3.00,0,295.46,396.15,0.0,0.0,0.000,478005.0,478005.0,7701,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572041,55848.00
01/23/2016 13:00,2,0.061,ALERT,210.80,299.67,59.975,1453572004,"201051344001135","219011344069620",30.99,1.00,0,296.96,301.17,1.9,0.0,0.000,309912.2,309912.2,18203,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572043,55849.00
01/23/2016 13:00,2,0.090,ALERT,211.25,301.17,59.975,1453572004,"201051344000594","219011344069620",32.30,1.00,0,298.77,314.70,3.0,0.9,0.000,315813.0,315813.0,13602,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572045,55850.00
01/23/2016 13:00,2,0.164,ACTIVE,211.03,298.77,59.975,1453572004,"201051344001203","219011344069620",18.19,0.00,0,296.66,302.37,3.0,1.0,0.000,316441.0,316441.0,18194,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572046,55851.00
01/23/2016 13:00,2,0.064,ACTIVE_NO_POWER,210.35,298.17,59.970,1453572004,"274151322000054","219011344069620",22.40,7.70,0,295.16,299.97,1.5,0.0,0.000,583292.4,583292.4,7284,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572047,55852.00
01/23/2016 13:00,2,0.074,ALERT,211.93,308.99,59.970,1453572004,"201051344000867","219011344069620",33.87,1.00,0,298.77,331.53,2.6,0.6,0.000,305037.7,305037.7,13584,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572048,55853.00
01/23/2016 13:00,2,0.207,ACTIVE,211.03,299.07,59.981,1453572004,"201051344001093","219011344069620",21.67,2.00,0,297.26,300.57,4.5,2.5,0.000,315057.5,315057.5,18162,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572049,55854.00
01/23/2016 13:00,2,1.146,ACTIVE,211.93,351.67,60.002,1453572004,"201051344000900","219011344069620",31.75,4.50,0,333.33,373.31,36.9,33.7,0.305,319400.5,319400.5,13391,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572050,55855.00
01/23/2016 13:00,2,1.150,ACTIVE,212.16,354.07,59.970,1453572004,"201051344000648","219011344069620",32.12,2.50,0,333.03,379.92,37.5,34.2,0.287,312949.3,312949.3,13482,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572051,55856.00
01/23/2016 13:00,2,1.104,ACTIVE,211.93,362.79,59.975,1453572004,"201051344000569","219011344069620",33.02,6.00,0,334.24,383.23,36.9,33.7,0.292,320901.5,320901.5,13326,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572052,55857.00
01/23/2016 13:00,2,0.135,ACTIVE,211.93,301.47,59.970,1453572004,"201051344000983","219011344069620",20.24,3.00,0,299.97,303.88,2.8,0.8,0.000,314984.9,314984.9,13488,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572053,55858.00
01/23/2016 13:00,2,0.047,ALERT,212.16,300.87,59.938,1453572004,"201051344001158","219011344069620",29.36,0.00,0,298.77,303.28,1.4,0.0,0.000,309941.1,309941.1,13612,0,0,0,L,1122011218,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572055,55859.00
01/23/2016 13:00,2,1.203,ACTIVE,212.61,350.77,59.970,1453572004,"201051344000576","219011344069620",31.73,4.50,0,333.33,373.91,38.7,35.4,0.301,314106.4,314106.4,13408,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572056,55860.00
01/23/2016 13:00,2,0.105,ACTIVE,210.57,336.04,59.954,1453572004,"274151322000087","219011344069620",28.61,6.30,0,321.01,346.86,3.1,1.1,0.004,558464.2,558464.2,7305,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572057,55861.00
01/23/2016 13:15,2,0.395,ACTIVE,212.83,373.91,59.959,1453572904,"201051344000645","219011344069620",34.89,3.70,0,335.74,388.94,14.0,11.6,0.075,313875.7,313875.7,13444,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572905,55862.00
01/23/2016 13:15,2,0.102,ALERT,211.25,336.34,59.965,1453572904,"274151322000085","219011344069620",29.76,6.30,0,296.06,345.36,3.1,1.1,0.004,585983.8,585983.8,7301,0,0,0,L,1151911521,0,121.78,121.55,0002,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572907,55863.00
01/23/2016 13:15,2,0.082,ALERT,212.83,301.77,59.981,1453572904,"201051344000633","219011344069620",33.16,0.50,0,296.96,320.41,2.8,0.8,0.000,305776.8,305776.8,13618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572909,55864.00
01/23/2016 13:15,2,0.168,ALERT,212.61,302.37,59.970,1453572904,"201051344000469","219011344069620",15.74,0.50,0,298.17,308.39,2.7,0.7,0.000,307264.3,307264.3,13575,0,0,0,L,1122011218,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572910,55865.00
01/23/2016 13:15,2,0.135,ALERT,211.03,300.27,59.965,1453572904,"201051344000646","219011344069620",18.27,1.00,0,296.66,301.77,2.5,0.5,0.000,311575.5,311575.5,18208,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1453572912,55866.00
01/23/2016 13:15,2,0.094,ACTIVE,210.57,299.37,59.991,1453572904,"274151322000052","219011344069620",22.01,3.00,0,296.36,301.17,2.1,0.1,0.000,593742.6,593742.6,7388,0,0,0,L,1151911521,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572913,55867.00
01/23/2016 13:15,2,0.145,ALERT,211.25,300.27,59.959,1453572904,"201051344000585","219011344069620",20.36,2.00,0,297.26,311.39,3.0,1.0,0.000,316501.8,316501.8,18200,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1453572915,55868.00
01/23/2016 13:15,2,1.523,ACTIVE,211.25,353.77,59.954,1453572904,"201051344001230","219011344069620",31.71,6.70,0,330.93,377.22,48.9,45.3,0.393,315566.2,315566.2,18177,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572916,55869.00
01/23/2016 13:15,2,0.193,ACTIVE,211.93,300.87,60.007,1453572904,"201051344000582","219011344069620",19.24,0.50,0,298.17,302.68,3.8,1.7,0.000,309728.6,309728.6,18184,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572917,55870.00
01/23/2016 13:15,2,0.174,ACTIVE,210.80,299.97,59.970,1453572904,"201051344000955","219011344069620",19.72,2.50,0,297.57,301.77,3.5,1.5,0.000,319057.4,319057.4,18177,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572918,55871.00
01/23/2016 13:15,2,0.463,ACTIVE,211.03,339.34,59.970,1453572904,"274151322000094","219011344069620",25.49,5.00,0,333.63,343.85,11.9,9.6,0.071,477871.8,477871.8,7647,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572919,55872.00
01/23/2016 13:15,2,0.104,ALERT,212.16,302.98,59.933,1453572904,"201051344000579","219011344069620",28.73,1.50,0,299.97,304.78,2.8,0.8,0.000,320415.6,320415.6,13588,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572920,55873.00
01/23/2016 13:15,2,0.189,ALERT,211.25,321.91,59.975,1453572904,"201051344000890","219011344069620",25.66,4.50,0,297.57,348.06,4.9,2.8,0.000,317239.6,317239.6,18220,0,0,0,L,1122011218,0,121.55,120.20,0002,4,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572922,55874.00
01/23/2016 13:15,2,0.178,ACTIVE,211.48,299.97,59.970,1453572904,"201051344000438","219011344069620",21.39,3.00,0,297.57,302.37,3.9,1.8,0.000,319012.5,319012.5,18206,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572923,55875.00
01/23/2016 13:15,2,0.209,ALERT,211.70,299.67,59.981,1453572904,"201051344000417","219011344069620",20.18,2.50,0,296.66,301.17,4.3,2.2,0.000,313098.3,313098.3,18280,0,0,0,L,1122011218,0,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1453572925,55876.00
01/23/2016 13:15,2,0.086,ACTIVE,211.25,336.04,59.975,1453572904,"274151322000083","219011344069620",28.19,6.00,0,296.66,339.95,2.5,0.5,0.000,588055.6,588055.6,7406,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572926,55877.00
01/23/2016 13:15,2,0.062,ALERT,211.70,298.77,59.975,1453572904,"274151322000076","219011344069620",20.87,2.00,0,296.06,300.87,1.3,0.0,0.000,624656.0,624656.0,7410,0,0,0,L,1151911521,0,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1453572928,55878.00
01/23/2016 13:15,2,1.289,ACTIVE,212.38,369.70,59.975,1453572904,"201051344000868","219011344069620",33.54,3.70,0,333.63,388.34,43.8,40.4,0.345,305371.6,305371.6,13466,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572929,55879.00
01/23/2016 13:15,2,1.377,ACTIVE,211.03,365.49,59.975,1453572904,"274151322000095","219011344069620",33.00,10.70,0,331.83,379.32,46.0,42.5,0.305,618021.7,618021.7,7369,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572930,55880.00
01/23/2016 13:15,2,0.066,ALERT,211.93,302.07,59.986,1453572904,"201051344000988","219011344069620",30.85,0.50,0,296.66,303.58,2.1,0.1,0.000,304698.6,304698.6,13593,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572932,55881.00
01/23/2016 13:15,2,0.141,ALERT,211.03,299.37,59.981,1453572904,"201051344001025","219011344069620",20.95,0.00,0,296.66,302.37,3.0,1.0,0.000,317106.9,317106.9,18182,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1453572933,55882.00
01/23/2016 13:15,2,0.164,ACTIVE,212.16,302.37,59.986,1453572904,"201051344000458","219011344069620",21.63,2.50,0,299.37,304.78,3.6,1.6,0.000,314846.2,314846.2,13566,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572934,55883.00
01/23/2016 13:15,2,1.590,ACTIVE,213.06,346.86,60.018,1453572904,"201051344000853","219011344069620",20.95,4.00,0,332.73,361.59,33.8,30.7,0.270,312687.6,312687.6,13425,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572935,55884.00
01/23/2016 13:15,2,1.479,ACTIVE,211.70,344.15,59.996,1453572904,"201051344000685","219011344069620",21.15,5.50,0,330.33,357.98,31.7,28.7,0.256,318914.8,318914.8,18172,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572936,55885.00
01/23/2016 13:15,2,1.543,ACTIVE,211.70,344.45,59.996,1453572904,"201051344000917","219011344069620",20.69,5.00,0,330.63,358.28,32.4,29.3,0.256,316643.1,316643.1,18148,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572937,55886.00
01/23/2016 13:15,2,1.514,ACTIVE,211.70,354.37,59.986,1453572904,"201051344001145","219011344069620",31.83,6.00,0,333.93,378.42,48.8,45.2,0.402,320446.9,320446.9,18129,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572938,55887.00
01/23/2016 13:15,2,0.172,ACTIVE,211.25,299.07,60.028,1453572904,"201051344000651","219011344069620",20.97,-0.50,0,296.66,301.47,3.7,1.6,0.000,313499.1,313499.1,18210,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572939,55888.00
01/23/2016 13:15,2,0.127,ACTIVE,210.57,336.34,59.981,1453572904,"274151322000088","219011344069620",27.91,8.00,0,317.70,348.96,3.7,1.6,0.013,570951.0,570951.0,7273,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572940,55889.00
01/23/2016 13:15,2,0.008,ALERT,211.70,393.15,59.970,1453572904,"274151322000068","219011344069620",41.94,3.30,0,296.06,403.37,0.0,0.0,0.000,478005.0,478005.0,7703,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572942,55890.00
01/23/2016 13:15,2,0.125,ALERT,210.80,299.67,60.007,1453572904,"201051344001135","219011344069620",18.33,1.00,0,297.57,302.37,2.4,0.3,0.000,309912.2,309912.2,18205,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1453572943,55891.00
01/23/2016 13:15,2,0.086,ALERT,211.70,302.07,60.007,1453572904,"201051344000594","219011344069620",32.96,1.00,0,298.77,317.10,2.9,0.9,0.000,315813.2,315813.2,13604,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572945,55892.00
01/23/2016 13:15,2,0.191,ACTIVE,211.25,299.37,59.975,1453572904,"201051344001203","219011344069620",19.94,0.00,0,297.26,303.58,3.9,1.9,0.000,316441.3,316441.3,18195,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572946,55893.00
01/23/2016 13:15,2,0.082,ACTIVE,210.80,318.61,59.970,1453572904,"274151322000054","219011344069620",25.62,7.30,0,296.36,328.22,2.1,0.1,0.000,583292.4,583292.4,7285,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572947,55894.00
01/23/2016 13:15,2,0.076,ALERT,212.38,306.88,59.986,1453572904,"201051344000867","219011344069620",33.75,1.00,0,297.87,332.73,2.6,0.6,0.000,305037.8,305037.8,13586,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572949,55895.00
01/23/2016 13:15,2,0.223,ALERT,211.48,319.81,59.981,1453572904,"201051344001093","219011344069620",25.03,2.50,0,297.26,342.05,5.7,3.5,0.000,315058.2,315058.2,18163,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572951,55896.00
01/23/2016 13:15,2,1.539,ACTIVE,212.38,353.47,59.975,1453572904,"201051344000900","219011344069620",31.65,4.50,0,333.93,379.92,49.4,45.7,0.407,319410.2,319410.2,13392,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572952,55897.00
01/23/2016 13:15,2,1.463,ACTIVE,212.61,360.99,59.970,1453572904,"201051344000648","219011344069620",32.54,3.00,0,334.24,384.43,48.2,44.6,0.380,312958.9,312958.9,13483,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572953,55898.00
01/23/2016 13:15,2,1.438,ACTIVE,212.38,367.30,59.975,1453572904,"201051344000569","219011344069620",33.18,6.30,0,333.63,386.23,48.4,44.8,0.389,320911.2,320911.2,13327,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572954,55899.00
01/23/2016 13:15,2,0.148,ACTIVE,212.38,302.68,59.938,1453572904,"201051344000983","219011344069620",23.18,3.00,0,299.67,304.48,3.5,1.5,0.000,314985.1,314985.1,13489,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572955,55900.00
01/23/2016 13:15,2,0.049,ALERT,212.38,302.07,59.928,1453572904,"201051344001158","219011344069620",30.30,0.00,0,299.07,303.58,1.5,0.0,0.000,309941.1,309941.1,13614,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453572957,55901.00
01/23/2016 13:15,2,1.586,ACTIVE,212.83,354.37,59.954,1453572904,"201051344000576","219011344069620",31.67,4.50,0,333.63,379.32,50.9,47.2,0.407,314116.6,314116.6,13409,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572958,55902.00
01/23/2016 13:15,2,0.129,ALERT,211.25,336.04,59.996,1453572904,"274151322000087","219011344069620",29.58,6.70,0,294.86,339.04,3.9,1.8,0.013,558464.5,558464.5,7306,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453572960,55903.00
01/23/2016 13:30,2,0.396,ACTIVE,212.83,379.62,59.965,1453573803,"201051344000645","219011344069620",35.48,4.00,0,335.44,388.34,14.2,11.8,0.071,313878.6,313878.6,13445,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573804,55904.00
01/23/2016 13:30,2,0.098,ALERT,211.03,336.34,59.965,1453573803,"274151322000085","219011344069620",29.50,6.70,0,296.96,339.34,3.0,1.0,0.000,585984.0,585984.0,7303,0,0,0,L,1151911521,0,121.55,121.55,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573806,55905.00
01/23/2016 13:30,2,0.082,ALERT,213.06,301.77,59.965,1453573803,"201051344000633","219011344069620",33.00,0.50,0,296.96,322.51,2.8,0.7,0.000,305777.0,305777.0,13620,0,0,0,L,1122011218,0,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453573808,55906.00
01/23/2016 13:30,2,0.162,ACTIVE,212.61,302.37,59.970,1453573803,"201051344000469","219011344069620",14.69,1.00,0,298.17,303.58,2.4,0.4,0.000,307264.3,307264.3,13577,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573809,55907.00
01/23/2016 13:30,2,0.133,ACTIVE,211.03,299.67,59.970,1453573803,"201051344000646","219011344069620",17.43,2.00,0,296.96,301.77,2.4,0.3,0.000,311575.6,311575.6,18210,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573810,55908.00
01/23/2016 13:30,2,0.092,ACTIVE_NO_POWER,210.57,297.57,59.928,1453573803,"274151322000052","219011344069620",21.55,3.30,0,295.76,301.17,2.0,0.0,0.000,593742.6,593742.6,7389,0,0,0,L,1151911521,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573811,55909.00
01/23/2016 13:30,2,0.143,ACTIVE,211.48,300.27,59.970,1453573803,"201051344000585","219011344069620",19.76,2.50,0,297.26,302.07,2.9,0.8,0.000,316502.1,316502.1,18202,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573812,55910.00
01/23/2016 13:30,2,1.473,ACTIVE,211.25,351.97,59.970,1453573803,"201051344001230","219011344069620",31.57,7.30,0,331.23,376.01,47.1,43.5,0.380,315577.0,315577.0,18178,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573813,55911.00
01/23/2016 13:30,2,0.164,ACTIVE,211.93,301.17,59.986,1453573803,"201051344000582","219011344069620",22.62,1.50,0,298.47,302.68,3.8,1.7,0.000,309729.1,309729.1,18185,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573813,55912.00
01/23/2016 13:30,2,0.176,ACTIVE,210.80,299.97,59.970,1453573803,"201051344000955","219011344069620",19.08,3.00,0,297.57,301.77,3.4,1.4,0.000,319057.7,319057.7,18178,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573814,55913.00
01/23/2016 13:30,2,0.434,ACTIVE,211.03,339.34,59.922,1453573803,"274151322000094","219011344069620",25.52,5.50,0,333.33,343.25,11.2,8.9,0.075,477874.1,477874.1,7648,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573815,55914.00
01/23/2016 13:30,2,0.096,ALERT,212.38,302.98,59.949,1453573803,"201051344000579","219011344069620",30.95,1.50,0,299.67,304.78,3.0,1.0,0.000,320415.8,320415.8,13590,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453573817,55915.00
01/23/2016 13:30,2,0.242,ACTIVE,211.03,335.44,59.965,1453573803,"201051344000890","219011344069620",23.62,6.00,0,298.17,425.01,5.8,3.7,0.009,317240.4,317240.4,18222,0,0,0,L,1122011218,0,121.55,120.20,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573818,55916.00
01/23/2016 13:30,2,0.170,ACTIVE,211.25,299.67,59.938,1453573803,"201051344000438","219011344069620",20.81,3.00,0,297.57,302.37,3.6,1.6,0.000,319012.9,319012.9,18207,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573819,55917.00
01/23/2016 13:30,2,0.205,ACTIVE,211.25,299.07,59.970,1453573803,"201051344000417","219011344069620",19.60,3.00,0,296.96,301.47,4.1,2.0,0.000,313098.8,313098.8,18282,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573820,55918.00
01/23/2016 13:30,2,0.088,ALERT,211.25,326.72,59.970,1453573803,"274151322000083","219011344069620",26.22,6.30,0,297.57,338.74,2.4,0.4,0.000,588055.7,588055.7,7407,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573822,55919.00
01/23/2016 13:30,2,0.061,ACTIVE_NO_POWER,211.48,298.47,59.991,1453573803,"274151322000076","219011344069620",20.61,2.50,0,295.76,300.87,1.3,0.0,0.000,624656.0,624656.0,7412,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573822,55920.00
01/23/2016 13:30,2,1.287,ACTIVE,212.61,368.20,59.975,1453573803,"201051344000868","219011344069620",33.42,4.00,0,334.54,387.74,43.5,40.0,0.340,305381.3,305381.3,13467,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573823,55921.00
01/23/2016 13:30,2,1.369,ACTIVE,211.03,360.08,59.965,1453573803,"274151322000095","219011344069620",32.40,10.70,0,332.13,378.12,45.0,41.5,0.305,618031.8,618031.8,7370,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573824,55922.00
01/23/2016 13:30,2,0.064,ACTIVE_NO_POWER,211.93,302.07,59.965,1453573803,"201051344000988","219011344069620",30.73,1.50,0,296.66,303.88,2.0,0.0,0.000,304698.6,304698.6,13595,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573826,55923.00
01/23/2016 13:30,2,0.137,ACTIVE,210.80,299.07,59.959,1453573803,"201051344001025","219011344069620",20.50,1.00,0,296.96,302.68,2.9,0.8,0.000,317107.1,317107.1,18184,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573827,55924.00
01/23/2016 13:30,2,0.166,ACTIVE,212.16,302.07,59.970,1453573803,"201051344000458","219011344069620",21.25,3.30,0,299.37,304.78,3.6,1.5,0.000,314846.5,314846.5,13567,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573828,55925.00
01/23/2016 13:30,2,1.559,ACTIVE,213.06,347.16,59.970,1453573803,"201051344000853","219011344069620",20.87,4.50,0,334.24,363.39,33.0,29.9,0.261,312694.9,312694.9,13426,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573829,55926.00
01/23/2016 13:30,2,1.443,ACTIVE,211.70,344.15,59.975,1453573803,"201051344000685","219011344069620",21.11,6.00,0,330.93,359.78,30.9,27.9,0.252,318921.6,318921.6,18173,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573830,55927.00
01/23/2016 13:30,2,1.508,ACTIVE,211.48,343.55,59.981,1453573803,"201051344000917","219011344069620",20.52,6.30,0,329.73,358.88,31.4,28.3,0.247,316650.1,316650.1,18149,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573831,55928.00
01/23/2016 13:30,2,1.480,ACTIVE,211.48,351.07,59.970,1453573803,"201051344001145","219011344069620",31.53,6.70,0,333.33,376.01,47.3,43.8,0.389,320457.7,320457.7,18130,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573832,55929.00
01/23/2016 13:30,2,0.170,ACTIVE,211.25,299.37,59.970,1453573803,"201051344000651","219011344069620",20.63,0.50,0,297.26,301.47,3.6,1.5,0.000,313499.5,313499.5,18211,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573833,55930.00
01/23/2016 13:30,2,0.125,ACTIVE,210.80,335.74,59.938,1453573803,"274151322000088","219011344069620",27.85,8.50,0,332.13,339.04,3.5,1.5,0.004,570951.4,570951.4,7274,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573834,55931.00
01/23/2016 13:30,2,0.006,ALERT,211.48,353.17,59.975,1453573803,"274151322000068","219011344069620",41.79,3.70,0,295.76,403.07,0.0,0.0,0.000,478005.0,478005.0,7705,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453573836,55932.00
01/23/2016 13:30,2,0.123,ACTIVE,210.80,299.97,59.959,1453573803,"201051344001135","219011344069620",17.81,2.00,0,297.57,302.37,2.2,0.2,0.000,309912.2,309912.2,18207,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573837,55933.00
01/23/2016 13:30,2,0.088,ALERT,211.93,302.37,59.970,1453573803,"201051344000594","219011344069620",32.86,1.00,0,298.77,318.30,3.0,1.0,0.000,315813.5,315813.5,13606,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453573839,55934.00
01/23/2016 13:30,2,0.193,ACTIVE,211.25,299.67,59.949,1453573803,"201051344001203","219011344069620",19.74,1.00,0,297.57,303.58,3.9,1.8,0.000,316441.7,316441.7,18196,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573840,55935.00
01/23/2016 13:30,2,0.078,ACTIVE_NO_POWER,210.57,298.47,59.959,1453573803,"274151322000054","219011344069620",24.15,7.70,0,296.06,319.51,2.0,0.0,0.000,583292.4,583292.4,7286,0,0,0,L,1151911521,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573840,55936.00
01/23/2016 13:30,2,0.074,ALERT,212.16,300.87,59.970,1453573803,"201051344000867","219011344069620",34.37,1.50,0,298.17,333.03,2.6,0.6,0.000,305038.0,305038.0,13588,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453573842,55937.00
01/23/2016 13:30,2,0.219,ALERT,211.03,314.10,59.954,1453573803,"201051344001093","219011344069620",24.57,3.30,0,297.57,340.25,5.5,3.3,0.000,315059.0,315059.0,18165,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573844,55938.00
01/23/2016 13:30,2,1.523,ACTIVE,212.16,350.17,59.959,1453573803,"201051344000900","219011344069620",31.27,5.00,0,332.13,377.22,48.3,44.7,0.402,319421.1,319421.1,13393,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573845,55939.00
01/23/2016 13:30,2,1.449,ACTIVE,212.38,360.38,59.981,1453573803,"201051344000648","219011344069620",32.52,3.00,0,334.24,383.83,47.8,44.2,0.380,312969.6,312969.6,13484,0,0,0,L,1122011218,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573846,55940.00
01/23/2016 13:30,2,1.412,ACTIVE,212.38,367.00,59.959,1453573803,"201051344000569","219011344069620",33.20,6.70,0,334.24,385.33,47.5,43.9,0.376,320921.9,320921.9,13328,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573847,55941.00
01/23/2016 13:30,2,0.150,ACTIVE,212.16,302.07,59.986,1453573803,"201051344000983","219011344069620",23.04,3.30,0,299.67,304.48,3.5,1.5,0.000,314985.5,314985.5,13490,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573848,55942.00
01/23/2016 13:30,2,0.049,ALERT,212.16,301.47,59.975,1453573803,"201051344001158","219011344069620",30.20,0.50,0,298.77,303.58,1.5,0.0,0.000,309941.1,309941.1,13616,0,0,0,L,1122011218,0,120.88,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453573850,55943.00
01/23/2016 13:30,2,1.570,ACTIVE,213.06,351.67,59.970,1453573803,"201051344000576","219011344069620",31.43,5.00,0,332.43,376.31,50.0,46.3,0.393,314127.9,314127.9,13410,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573851,55944.00
01/23/2016 13:30,2,0.127,ACTIVE,211.03,336.04,59.996,1453573803,"274151322000087","219011344069620",29.48,7.30,0,327.92,345.66,3.8,1.7,0.013,558464.9,558464.9,7308,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453573851,55945.00
01/23/2016 13:45,2,0.605,ACTIVE,213.96,384.43,59.965,1453574703,"201051344000645","219011344069620",35.78,5.00,0,336.04,399.16,22.1,19.4,0.133,313882.6,313882.6,13446,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574704,55946.00
01/23/2016 13:45,2,0.154,ALERT,211.93,337.54,59.970,1453574703,"274151322000085","219011344069620",30.81,7.30,0,296.66,356.78,4.8,2.7,0.018,585984.5,585984.5,7305,0,0,0,L,1151911521,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574706,55947.00
01/23/2016 13:45,2,0.080,ALERT,213.74,302.98,60.007,1453574703,"201051344000633","219011344069620",33.83,1.00,0,297.57,332.73,2.8,0.8,0.000,305777.1,305777.1,13622,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453574708,55948.00
01/23/2016 13:45,2,0.186,ACTIVE,213.51,303.88,59.975,1453574703,"201051344000469","219011344069620",22.48,2.00,0,299.67,305.08,4.3,2.2,0.000,307264.7,307264.7,13578,0,0,0,L,1122011218,0,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574708,55949.00
01/23/2016 13:45,2,0.164,ACTIVE,212.16,302.68,59.986,1453574703,"201051344000646","219011344069620",22.05,3.00,0,297.26,303.28,3.7,1.6,0.000,311575.9,311575.9,18211,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574709,55950.00
01/23/2016 13:45,2,0.121,ACTIVE,211.48,336.64,60.002,1453574703,"274151322000052","219011344069620",27.93,4.50,0,295.76,350.77,3.4,1.4,0.000,593742.8,593742.8,7390,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574710,55951.00
01/23/2016 13:45,2,0.170,ACTIVE,212.38,321.91,59.975,1453574703,"201051344000585","219011344069620",25.21,3.70,0,297.87,356.48,4.4,2.3,0.000,316502.5,316502.5,18203,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574711,55952.00
01/23/2016 13:45,2,2.283,ACTIVE,212.38,360.38,59.975,1453574703,"201051344001230","219011344069620",31.73,9.30,0,326.72,392.55,73.4,69.0,0.601,315592.3,315592.3,18179,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574712,55953.00
01/23/2016 13:45,2,0.211,ACTIVE,212.83,339.04,59.981,1453574703,"201051344000582","219011344069620",26.12,3.00,0,299.37,353.77,5.6,3.5,0.004,309729.8,309729.8,18186,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574713,55954.00
01/23/2016 13:45,2,0.193,ALERT,211.93,302.07,59.970,1453574703,"201051344000955","219011344069620",23.24,3.70,0,298.17,337.24,4.6,2.5,0.000,319058.3,319058.3,18179,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574715,55955.00
01/23/2016 13:45,2,0.521,ACTIVE,211.48,340.55,60.007,1453574703,"274151322000094","219011344069620",30.08,6.30,0,334.24,348.06,15.9,13.5,0.102,477877.0,477877.0,7649,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574716,55956.00
01/23/2016 13:45,2,0.168,ALERT,213.51,304.78,60.023,1453574703,"201051344000579","219011344069620",18.67,2.00,0,300.57,306.28,3.2,1.2,0.000,320416.1,320416.1,13592,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1453574717,55957.00
01/23/2016 13:45,2,0.223,ALERT,212.16,337.54,59.986,1453574703,"201051344000890","219011344069620",29.36,6.70,0,298.17,350.77,6.7,4.5,0.009,317241.4,317241.4,18223,0,0,0,L,1122011218,0,122.23,120.65,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574719,55958.00
01/23/2016 13:45,2,0.197,ACTIVE,212.38,336.04,59.981,1453574703,"201051344000438","219011344069620",27.02,3.70,0,297.87,360.38,5.4,3.3,0.000,319013.5,319013.5,18208,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574720,55959.00
01/23/2016 13:45,2,0.225,ALERT,212.38,326.72,59.991,1453574703,"201051344000417","219011344069620",25.45,3.70,0,297.57,351.37,5.8,3.7,0.000,313099.6,313099.6,18283,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574722,55960.00
