ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 13:45,2,0.125,ACTIVE,211.70,337.54,59.981,1453574703,"274151322000083","219011344069620",30.00,7.00,0,297.26,343.85,3.8,1.8,0.004,588056.1,588056.1,7409,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574723,55961.00
01/23/2016 13:45,2,0.018,ALERT,212.16,299.67,59.970,1453574703,"274151322000076","219011344069620",32.40,4.00,0,296.36,348.36,0.0,0.0,0.000,624656.0,624656.0,7413,0,0,0,L,1151911521,0,121.55,122.68,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574725,55962.00
01/23/2016 13:45,2,2.168,ACTIVE,213.29,363.99,59.986,1453574703,"201051344000868","219011344069620",32.22,6.00,0,327.92,400.96,70.8,66.4,0.575,305396.3,305396.3,13468,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574726,55963.00
01/23/2016 13:45,2,2.225,ACTIVE,211.70,368.20,60.018,1453574703,"274151322000095","219011344069620",32.10,14.00,0,332.43,391.94,72.3,67.9,0.491,618047.1,618047.1,7371,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574727,55964.00
01/23/2016 13:45,2,0.119,ALERT,213.29,303.88,60.002,1453574703,"201051344000988","219011344069620",18.29,2.00,0,297.87,305.08,2.2,0.2,0.000,304698.6,304698.6,13597,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1453574728,55965.00
01/23/2016 13:45,2,0.164,ACTIVE,211.93,319.81,59.981,1453574703,"201051344001025","219011344069620",25.76,2.50,0,297.87,354.07,4.3,2.2,0.000,317107.6,317107.6,18185,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574730,55966.00
01/23/2016 13:45,2,0.189,ACTIVE,213.29,331.83,59.944,1453574703,"201051344000458","219011344069620",26.34,4.00,0,300.57,357.38,5.1,3.0,0.000,314847.2,314847.2,13568,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574731,55967.00
01/23/2016 13:45,2,2.303,ACTIVE,213.96,352.27,60.007,1453574703,"201051344000853","219011344069620",20.77,6.00,0,333.93,380.52,48.5,44.9,0.393,312705.6,312705.6,13427,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574732,55968.00
01/23/2016 13:45,2,2.170,ACTIVE,212.61,350.17,59.981,1453574703,"201051344000685","219011344069620",20.97,7.00,0,330.93,377.52,46.1,42.6,0.384,318931.6,318931.6,18174,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574733,55969.00
01/23/2016 13:45,2,2.193,ACTIVE,212.38,349.56,59.981,1453574703,"201051344000917","219011344069620",20.73,7.30,0,330.03,377.22,46.0,42.5,0.380,316660.2,316660.2,18150,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574734,55970.00
01/23/2016 13:45,2,2.174,ACTIVE,212.38,357.38,59.981,1453574703,"201051344001145","219011344069620",31.53,8.50,0,324.32,394.95,69.4,65.1,0.579,320473.2,320473.2,18131,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574735,55971.00
01/23/2016 13:45,2,0.201,ACTIVE,212.38,317.40,59.954,1453574703,"201051344000651","219011344069620",24.03,2.00,0,297.57,355.88,4.9,2.8,0.000,313500.1,313500.1,18212,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574736,55972.00
01/23/2016 13:45,2,0.164,ACTIVE,211.25,338.14,59.965,1453574703,"274151322000088","219011344069620",31.19,9.70,0,333.03,366.40,5.3,3.2,0.022,570952.0,570952.0,7275,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574737,55973.00
01/23/2016 13:45,2,0.045,ALERT,212.16,334.84,60.002,1453574703,"274151322000068","219011344069620",18.55,4.50,0,296.36,414.79,0.8,0.0,0.000,478005.0,478005.0,7707,0,0,0,L,1151911521,0,121.78,122.46,0002,4,0,0,0,0,0,0,173,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1453574739,55974.00
01/23/2016 13:45,2,0.143,ALERT,211.93,302.37,59.986,1453574703,"201051344001135","219011344069620",22.80,3.30,0,298.17,339.95,3.3,1.3,0.000,309912.5,309912.5,18208,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574741,55975.00
01/23/2016 13:45,2,0.090,ALERT,212.83,303.88,59.986,1453574703,"201051344000594","219011344069620",33.38,1.50,0,299.07,326.42,3.0,1.0,0.000,315813.7,315813.7,13608,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1453574743,55976.00
01/23/2016 13:45,2,0.211,ACTIVE,212.16,337.84,59.981,1453574703,"201051344001203","219011344069620",24.91,2.50,0,298.17,357.68,5.3,3.2,0.000,316442.5,316442.5,18197,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574743,55977.00
01/23/2016 13:45,2,0.096,ACTIVE,211.48,337.84,60.028,1453574703,"274151322000054","219011344069620",29.24,10.00,0,297.26,344.45,2.9,0.9,0.009,583292.6,583292.6,7287,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574744,55978.00
01/23/2016 13:45,2,0.074,ALERT,213.51,302.98,59.986,1453574703,"201051344000867","219011344069620",34.73,1.50,0,298.77,337.54,2.7,0.7,0.000,305038.1,305038.1,13590,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453574746,55979.00
01/23/2016 13:45,2,0.242,ACTIVE,212.16,338.44,59.975,1453574703,"201051344001093","219011344069620",27.47,4.50,0,297.26,345.96,6.8,4.6,0.009,315060.2,315060.2,18167,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574747,55980.00
01/23/2016 13:45,2,2.152,ACTIVE,213.29,356.48,59.975,1453574703,"201051344000900","219011344069620",31.33,7.30,0,321.01,395.55,68.3,64.0,0.561,319437.2,319437.2,13394,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574748,55981.00
01/23/2016 13:45,2,2.098,ACTIVE,213.51,359.18,59.991,1453574703,"201051344000648","219011344069620",31.91,5.00,0,318.91,399.46,67.8,63.5,0.548,312985.5,312985.5,13485,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574749,55982.00
01/23/2016 13:45,2,1.977,ACTIVE,213.29,364.89,59.970,1453574703,"201051344000569","219011344069620",32.50,9.00,0,334.24,406.07,65.1,60.9,0.539,320937.4,320937.4,13329,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574750,55983.00
01/23/2016 13:45,2,0.172,ACTIVE,213.29,339.34,59.981,1453574703,"201051344000983","219011344069620",27.69,4.50,0,300.57,353.77,4.8,2.7,0.004,314986.1,314986.1,13491,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574751,55984.00
01/23/2016 13:45,2,0.051,ALERT,213.29,303.58,59.991,1453574703,"201051344001158","219011344069620",31.01,1.00,0,299.37,305.08,1.6,0.0,0.000,309941.1,309941.1,13618,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1453574753,55985.00
01/23/2016 13:45,2,2.150,ACTIVE,213.96,358.28,59.981,1453574703,"201051344000576","219011344069620",31.31,7.30,0,319.21,393.45,68.2,63.9,0.552,314144.3,314144.3,13411,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574754,55986.00
01/23/2016 13:45,2,0.172,ACTIVE,211.70,338.14,59.991,1453574703,"274151322000087","219011344069620",30.24,8.00,0,324.92,351.37,5.3,3.2,0.013,558465.7,558465.7,7309,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453574755,55987.00
01/23/2016 14:00,2,0.434,ACTIVE,213.51,369.10,60.002,1453575603,"201051344000645","219011344069620",34.37,5.00,0,336.04,392.25,15.1,12.7,0.075,313885.7,313885.7,13447,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575605,55988.00
01/23/2016 14:00,2,0.113,ACTIVE,211.70,336.94,60.049,1453575603,"274151322000085","219011344069620",27.75,7.70,0,334.84,340.55,3.2,1.1,0.000,585984.7,585984.7,7307,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575605,55989.00
01/23/2016 14:00,2,0.080,ALERT,213.51,302.07,60.007,1453575603,"201051344000633","219011344069620",33.12,1.50,0,295.76,328.52,2.7,0.7,0.000,305777.3,305777.3,13624,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453575607,55990.00
01/23/2016 14:00,2,0.166,ALERT,213.06,302.68,60.007,1453575603,"201051344000469","219011344069620",16.74,2.00,0,299.97,305.08,2.8,0.8,0.000,307265.0,307265.0,13579,0,0,0,L,1122011218,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1453575609,55991.00
01/23/2016 14:00,2,0.137,ACTIVE,211.70,301.17,59.996,1453575603,"201051344000646","219011344069620",18.85,3.30,0,299.07,302.98,2.6,0.6,0.000,311575.9,311575.9,18212,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575610,55992.00
01/23/2016 14:00,2,0.098,ALERT,211.03,299.37,60.018,1453575603,"274151322000052","219011344069620",22.56,4.00,0,297.57,351.97,2.2,0.2,0.000,593742.8,593742.8,7391,0,0,0,L,1151911521,0,120.88,122.01,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575612,55993.00
01/23/2016 14:00,2,0.148,ALERT,212.16,301.17,60.012,1453575603,"201051344000585","219011344069620",20.93,3.70,0,299.07,337.24,3.2,1.2,0.000,316502.7,316502.7,18204,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575614,55994.00
01/23/2016 14:00,2,1.578,ACTIVE,211.93,351.07,60.018,1453575603,"201051344001230","219011344069620",31.43,8.50,0,332.73,388.04,50.2,46.6,0.402,315603.1,315603.1,18180,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575614,55995.00
01/23/2016 14:00,2,0.172,ALERT,212.38,302.07,60.002,1453575603,"201051344000582","219011344069620",23.38,3.00,0,300.27,340.55,4.1,2.0,0.000,309730.2,309730.2,18187,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575616,55996.00
01/23/2016 14:00,2,0.176,ACTIVE,211.48,300.87,60.034,1453575603,"201051344000955","219011344069620",20.16,3.70,0,299.37,302.98,3.6,1.6,0.000,319058.6,319058.6,18181,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575617,55997.00
01/23/2016 14:00,2,0.424,ACTIVE,211.48,338.14,60.012,1453575603,"274151322000094","219011344069620",26.32,6.70,0,335.14,345.96,11.3,9.0,0.066,477879.1,477879.1,7650,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575618,55998.00
01/23/2016 14:00,2,0.096,ALERT,213.06,303.58,60.007,1453575603,"201051344000579","219011344069620",31.05,2.50,0,301.77,305.98,3.0,1.0,0.000,320416.3,320416.3,13594,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453575620,55999.00
01/23/2016 14:00,2,0.191,ALERT,211.93,342.65,60.002,1453575603,"201051344000890","219011344069620",27.17,6.70,0,300.27,363.09,5.3,3.2,0.000,317242.1,317242.1,18225,0,0,0,L,1122011218,0,122.01,120.65,0002,6,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575622,56000.00
01/23/2016 14:00,2,0.174,ALERT,212.16,300.87,60.049,1453575603,"201051344000438","219011344069620",21.83,3.70,0,299.37,338.74,3.9,1.8,0.000,319013.9,319013.9,18209,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575623,56001.00
01/23/2016 14:00,2,0.205,ALERT,212.38,300.87,60.012,1453575603,"201051344000417","219011344069620",20.81,3.70,0,298.77,337.24,4.3,2.3,0.000,313100.0,313100.0,18285,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575625,56002.00
01/23/2016 14:00,2,0.094,ALERT,211.70,337.54,60.018,1453575603,"274151322000083","219011344069620",27.55,7.00,0,298.47,345.66,2.7,0.6,0.000,588056.1,588056.1,7410,0,0,0,L,1151911521,0,121.10,122.23,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575627,56003.00
01/23/2016 14:00,2,0.064,ACTIVE_NO_POWER,212.16,299.37,59.996,1453575603,"274151322000076","219011344069620",21.75,3.70,0,297.57,311.99,1.4,0.0,0.000,624656.0,624656.0,7415,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575628,56004.00
01/23/2016 14:00,2,1.506,ACTIVE,213.06,365.49,60.012,1453575603,"201051344000868","219011344069620",32.98,5.50,0,334.24,394.95,50.3,46.6,0.398,305406.9,305406.9,13469,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575629,56005.00
01/23/2016 14:00,2,1.529,ACTIVE,211.70,363.99,60.007,1453575603,"274151322000095","219011344069620",32.72,12.00,0,333.63,382.63,50.6,46.9,0.340,618057.8,618057.8,7372,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575630,56006.00
01/23/2016 14:00,2,0.070,ALERT,212.83,302.68,60.002,1453575603,"201051344000988","219011344069620",28.19,2.00,0,298.47,305.38,1.9,0.0,0.000,304698.6,304698.6,13599,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453575632,56007.00
01/23/2016 14:00,2,0.145,ALERT,211.93,300.57,60.023,1453575603,"201051344001025","219011344069620",21.93,2.00,0,298.77,335.74,3.2,1.2,0.000,317107.8,317107.8,18186,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575634,56008.00
01/23/2016 14:00,2,0.170,ALERT,212.83,302.68,60.007,1453575603,"201051344000458","219011344069620",22.32,4.00,0,301.47,339.65,3.9,1.8,0.000,314847.5,314847.5,13569,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575636,56009.00
01/23/2016 14:00,2,1.713,ACTIVE,213.74,348.36,60.012,1453575603,"201051344000853","219011344069620",20.93,5.50,0,333.33,373.01,36.4,33.2,0.292,312713.0,312713.0,13428,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575637,56010.00
01/23/2016 14:00,2,1.602,ACTIVE,212.61,346.56,60.002,1453575603,"201051344000685","219011344069620",21.15,7.00,0,332.13,370.60,34.3,31.2,0.287,318938.6,318938.6,18175,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575638,56011.00
01/23/2016 14:00,2,1.637,ACTIVE,212.38,346.26,60.007,1453575603,"201051344000917","219011344069620",20.63,7.30,0,331.83,369.40,34.2,31.1,0.270,316667.2,316667.2,18151,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575638,56012.00
01/23/2016 14:00,2,1.609,ACTIVE,212.38,354.97,59.996,1453575603,"201051344001145","219011344069620",31.77,7.70,0,334.54,386.23,51.8,48.1,0.429,320484.0,320484.0,18132,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575639,56013.00
01/23/2016 14:00,2,0.174,ALERT,212.16,300.27,60.002,1453575603,"201051344000651","219011344069620",21.95,1.50,0,298.77,337.84,3.9,1.8,0.000,313500.5,313500.5,18213,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575641,56014.00
01/23/2016 14:00,2,0.133,ACTIVE,211.25,337.54,59.996,1453575603,"274151322000088","219011344069620",30.36,9.70,0,333.93,340.55,4.1,2.0,0.009,570952.4,570952.4,7276,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575642,56015.00
01/23/2016 14:00,2,0.006,ALERT,212.16,298.17,60.018,1453575603,"274151322000068","219011344069620",42.02,4.50,0,297.26,407.57,0.0,0.0,0.000,478005.0,478005.0,7709,0,0,0,L,1151911521,0,121.55,122.68,0100,4,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453575644,56016.00
01/23/2016 14:00,2,0.131,ALERT,211.70,301.17,60.002,1453575603,"201051344001135","219011344069620",19.78,3.30,0,299.37,303.58,2.6,0.6,0.000,309912.6,309912.6,18210,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1453575646,56017.00
01/23/2016 14:00,2,0.088,ALERT,212.61,310.19,60.002,1453575603,"201051344000594","219011344069620",32.20,1.50,0,300.27,321.61,3.0,0.9,0.000,315813.9,315813.9,13610,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453575648,56018.00
01/23/2016 14:00,2,0.195,ALERT,212.16,301.17,59.996,1453575603,"201051344001203","219011344069620",20.69,2.00,0,299.37,341.15,4.1,2.1,0.000,316442.9,316442.9,18198,0,0,0,L,1122011218,0,122.23,121.10,0002,0,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575649,56019.00
01/23/2016 14:00,2,0.086,ALERT,211.25,340.55,59.991,1453575603,"274151322000054","219011344069620",27.47,9.70,0,298.17,350.77,2.4,0.4,0.000,583292.6,583292.6,7288,0,0,0,L,1151911521,0,121.33,121.78,0002,9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575651,56020.00
01/23/2016 14:00,2,0.076,ALERT,213.06,302.37,59.996,1453575603,"201051344000867","219011344069620",34.61,2.00,0,299.97,336.34,2.7,0.7,0.000,305038.2,305038.2,13592,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453575653,56021.00
01/23/2016 14:00,2,0.250,ALERT,212.16,319.51,59.996,1453575603,"201051344001093","219011344069620",22.60,4.00,0,299.37,343.85,5.8,3.6,0.000,315060.9,315060.9,18168,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575655,56022.00
01/23/2016 14:00,2,1.703,ACTIVE,213.06,354.67,59.959,1453575603,"201051344000900","219011344069620",31.61,6.30,0,333.93,384.43,54.6,50.7,0.451,319448.4,319448.4,13395,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575656,56023.00
01/23/2016 14:00,2,1.631,ACTIVE,213.29,362.79,59.996,1453575603,"201051344000648","219011344069620",32.60,4.00,0,334.24,388.94,53.9,50.1,0.429,312996.8,312996.8,13486,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575657,56024.00
01/23/2016 14:00,2,1.598,ACTIVE,213.29,367.00,60.007,1453575603,"201051344000569","219011344069620",33.02,7.70,0,335.44,392.55,53.4,49.6,0.429,320948.4,320948.4,13330,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575658,56025.00
01/23/2016 14:00,2,0.158,ALERT,213.29,303.28,59.991,1453575603,"201051344000983","219011344069620",23.97,4.50,0,301.77,341.45,3.9,1.8,0.000,314986.5,314986.5,13492,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575660,56026.00
01/23/2016 14:00,2,0.049,ALERT,213.06,302.37,60.002,1453575603,"201051344001158","219011344069620",30.43,1.00,0,300.27,305.08,1.6,0.0,0.000,309941.1,309941.1,13620,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453575662,56027.00
01/23/2016 14:00,2,1.746,ACTIVE,213.74,356.78,60.002,1453575603,"201051344000576","219011344069620",31.79,6.30,0,334.84,385.33,56.2,52.3,0.451,314155.8,314155.8,13412,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575663,56028.00
01/23/2016 14:00,2,0.141,ACTIVE,211.70,336.64,59.996,1453575603,"274151322000087","219011344069620",29.72,8.50,0,334.24,340.25,4.3,2.2,0.004,558466.1,558466.1,7310,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453575664,56029.00
01/23/2016 14:15,2,0.131,ACTIVE,211.25,336.34,59.954,1453576503,"274151322000085","219011344069620",27.53,7.00,0,320.71,350.17,3.7,1.6,0.009,585985.1,585985.1,7308,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576505,56030.00
01/23/2016 14:15,2,0.080,ALERT,213.06,302.07,59.965,1453576503,"201051344000633","219011344069620",33.52,1.50,0,293.96,325.52,2.7,0.7,0.000,305777.4,305777.4,13626,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453576507,56031.00
01/23/2016 14:15,2,0.172,ACTIVE,213.06,302.98,59.965,1453576503,"201051344000469","219011344069620",19.40,1.50,0,299.67,303.88,3.4,1.4,0.000,307265.3,307265.3,13581,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576508,56032.00
01/23/2016 14:15,2,0.146,ACTIVE,211.25,300.57,59.965,1453576503,"201051344000646","219011344069620",20.97,2.50,0,298.47,302.37,3.1,1.1,0.000,311576.2,311576.2,18213,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576509,56033.00
01/23/2016 14:15,2,0.107,ACTIVE,210.57,298.47,59.912,1453576503,"274151322000052","219011344069620",23.72,4.00,0,296.96,301.47,2.6,0.6,0.000,593742.9,593742.9,7393,0,0,0,L,1151911521,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576510,56034.00
01/23/2016 14:15,2,0.156,ACTIVE,211.70,300.87,59.981,1453576503,"201051344000585","219011344069620",22.32,3.30,0,298.77,302.37,3.6,1.5,0.000,316503.0,316503.0,18206,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576511,56035.00
01/23/2016 14:15,2,1.859,ACTIVE,211.70,355.58,59.970,1453576503,"201051344001230","219011344069620",31.63,7.30,0,334.54,383.83,59.6,55.6,0.486,315616.1,315616.1,18181,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576512,56036.00
01/23/2016 14:15,2,0.189,ALERT,212.16,324.02,59.970,1453576503,"201051344000582","219011344069620",24.39,2.00,0,300.27,336.64,4.7,2.6,0.000,309730.8,309730.8,18189,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576514,56037.00
01/23/2016 14:15,2,0.184,ACTIVE,211.25,301.17,59.975,1453576503,"201051344000955","219011344069620",21.69,3.30,0,299.07,302.37,4.0,2.0,0.000,319059.1,319059.1,18182,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576515,56038.00
01/23/2016 14:15,2,0.523,ACTIVE,211.48,339.04,59.965,1453576503,"274151322000094","219011344069620",26.18,6.00,0,334.24,344.76,13.9,11.5,0.093,477881.8,477881.8,7651,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576516,56039.00
01/23/2016 14:15,2,0.152,ALERT,212.83,303.58,59.965,1453576503,"201051344000579","219011344069620",13.10,2.50,0,301.17,305.08,2.0,0.0,0.000,320416.5,320416.5,13596,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453576517,56040.00
01/23/2016 14:15,2,0.203,ACTIVE,211.70,336.34,59.965,1453576503,"201051344000890","219011344069620",27.93,6.30,0,299.37,346.56,5.8,3.7,0.004,317242.9,317242.9,18227,0,0,0,L,1122011218,0,122.01,120.42,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576518,56041.00
01/23/2016 14:15,2,0.186,ACTIVE,211.93,300.87,59.975,1453576503,"201051344000438","219011344069620",23.24,3.30,0,299.37,302.68,4.4,2.3,0.000,319014.4,319014.4,18211,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576519,56042.00
01/23/2016 14:15,2,0.215,ACTIVE,211.70,300.27,59.944,1453576503,"201051344000417","219011344069620",22.22,3.30,0,298.47,302.07,4.8,2.8,0.000,313100.6,313100.6,18287,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576520,56043.00
01/23/2016 14:15,2,0.105,ACTIVE,211.25,336.94,59.965,1453576503,"274151322000083","219011344069620",29.18,7.00,0,298.17,339.65,3.2,1.1,0.000,588056.4,588056.4,7412,0,0,0,L,1151911521,0,121.33,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576521,56044.00
01/23/2016 14:15,2,0.072,ACTIVE_NO_POWER,211.93,298.77,59.975,1453576503,"274151322000076","219011344069620",23.26,3.30,0,296.96,301.47,1.7,0.0,0.000,624656.0,624656.0,7416,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576522,56045.00
01/23/2016 14:15,2,1.738,ACTIVE,212.83,367.60,59.981,1453576503,"201051344000868","219011344069620",33.00,5.00,0,348.66,392.25,58.0,54.0,0.473,305419.2,305419.2,13470,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576523,56046.00
01/23/2016 14:15,2,1.812,ACTIVE,211.48,365.19,59.986,1453576503,"274151322000095","219011344069620",32.74,11.00,0,346.56,383.23,60.1,56.1,0.411,618070.6,618070.6,7373,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576524,56047.00
01/23/2016 14:15,2,0.062,ALERT,212.83,302.98,59.970,1453576503,"201051344000988","219011344069620",31.15,2.50,0,298.17,303.88,2.0,0.0,0.000,304698.6,304698.6,13601,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453576525,56048.00
01/23/2016 14:15,2,0.148,ACTIVE,211.48,300.57,59.975,1453576503,"201051344001025","219011344069620",23.20,1.50,0,298.77,303.28,3.5,1.5,0.000,317108.1,317108.1,18188,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576526,56049.00
01/23/2016 14:15,2,0.176,ACTIVE,212.83,303.28,60.018,1453576503,"201051344000458","219011344069620",23.40,4.00,0,300.87,305.08,4.2,2.1,0.000,314848.0,314848.0,13571,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576527,56050.00
01/23/2016 14:15,2,1.979,ACTIVE,213.51,350.47,59.959,1453576503,"201051344000853","219011344069620",20.85,5.50,0,334.54,367.00,41.8,38.4,0.336,312722.0,312722.0,13429,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576528,56051.00
01/23/2016 14:15,2,1.855,ACTIVE,212.16,347.46,59.970,1453576503,"201051344000685","219011344069620",21.11,6.30,0,332.13,363.09,39.7,36.4,0.336,318947.0,318947.0,18176,0,0,0,L,1122011218,0,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576529,56052.00
01/23/2016 14:15,2,1.902,ACTIVE,212.16,347.16,59.959,1453576503,"201051344000917","219011344069620",20.61,6.30,0,331.53,363.39,39.8,36.5,0.318,316675.6,316675.6,18152,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576530,56053.00
01/23/2016 14:15,2,1.871,ACTIVE,212.16,355.88,59.970,1453576503,"201051344001145","219011344069620",31.73,6.30,0,335.44,384.13,60.1,56.1,0.499,320496.9,320496.9,18133,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576531,56054.00
01/23/2016 14:15,2,0.186,ACTIVE,211.93,300.87,59.970,1453576503,"201051344000651","219011344069620",23.10,1.00,0,298.17,302.07,4.4,2.3,0.000,313501.0,313501.0,18215,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576532,56055.00
01/23/2016 14:15,2,0.148,ACTIVE,211.03,336.94,59.959,1453576503,"274151322000088","219011344069620",30.61,9.00,0,333.03,340.25,4.7,2.6,0.018,570953.0,570953.0,7277,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576533,56056.00
01/23/2016 14:15,2,0.006,ALERT,211.70,298.47,59.959,1453576503,"274151322000068","219011344069620",42.36,4.50,0,296.36,403.97,0.0,0.0,0.000,478005.0,478005.0,7711,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453576535,56057.00
01/23/2016 14:15,2,0.135,ACTIVE,211.48,300.87,59.965,1453576503,"201051344001135","219011344069620",21.43,2.50,0,299.37,302.98,3.0,0.9,0.000,309912.7,309912.7,18212,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576536,56058.00
01/23/2016 14:15,2,0.090,ALERT,212.38,302.98,59.970,1453576503,"201051344000594","219011344069620",33.26,1.50,0,299.67,322.21,3.0,1.0,0.000,315814.1,315814.1,13612,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453576538,56059.00
01/23/2016 14:15,2,0.205,ACTIVE,211.70,318.30,59.965,1453576503,"201051344001203","219011344069620",22.07,2.00,0,299.37,338.44,4.6,2.5,0.000,316443.5,316443.5,18200,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576539,56060.00
01/23/2016 14:15,2,0.096,ACTIVE,211.03,336.04,59.959,1453576503,"274151322000054","219011344069620",27.87,9.70,0,297.87,340.55,2.7,0.7,0.000,583292.8,583292.8,7290,0,0,0,L,1151911521,0,121.55,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576540,56061.00
01/23/2016 14:15,2,0.076,ALERT,213.06,301.77,59.965,1453576503,"201051344000867","219011344069620",34.85,2.00,0,299.37,336.64,2.7,0.7,0.000,305038.4,305038.4,13594,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453576541,56062.00
01/23/2016 14:15,2,0.260,ACTIVE,211.93,337.24,59.965,1453576503,"201051344001093","219011344069620",24.31,3.70,0,299.07,345.66,6.4,4.3,0.004,315061.9,315061.9,18170,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576542,56063.00
01/23/2016 14:15,2,1.916,ACTIVE,212.83,359.78,59.933,1453576503,"201051344000900","219011344069620",32.01,6.00,0,334.24,386.53,62.1,58.0,0.521,319461.7,319461.7,13396,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576543,56064.00
01/23/2016 14:15,2,1.869,ACTIVE,213.06,363.69,59.944,1453576503,"201051344000648","219011344069620",32.48,4.00,0,343.25,388.64,61.6,57.5,0.495,313009.9,313009.9,13487,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576544,56065.00
01/23/2016 14:15,2,1.797,ACTIVE,213.06,369.70,59.938,1453576503,"201051344000569","219011344069620",33.18,7.30,0,348.06,393.75,60.3,56.3,0.486,320961.4,320961.4,13331,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576545,56066.00
01/23/2016 14:15,2,0.162,ALERT,213.06,340.55,59.949,1453576503,"201051344000983","219011344069620",27.15,4.50,0,301.47,341.75,4.5,2.4,0.000,314987.0,314987.0,13494,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576547,56067.00
01/23/2016 14:15,2,0.049,ALERT,212.83,302.68,59.959,1453576503,"201051344001158","219011344069620",30.69,1.50,0,299.97,303.88,1.6,0.0,0.000,309941.1,309941.1,13622,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453576548,56068.00
01/23/2016 14:15,2,1.965,ACTIVE,213.51,360.08,59.954,1453576503,"201051344000576","219011344069620",31.93,5.50,0,335.44,386.53,63.6,59.4,0.513,314169.5,314169.5,13413,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576549,56069.00
01/23/2016 14:15,2,0.160,ACTIVE,211.25,337.24,59.959,1453576503,"274151322000087","219011344069620",29.96,7.70,0,333.33,339.95,4.9,2.8,0.013,558466.7,558466.7,7311,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576550,56070.00
01/23/2016 14:15,2,0.510,ACTIVE,213.51,375.11,59.965,1453576503,"201051344000645","219011344069620",34.93,5.00,0,365.80,393.45,18.1,15.6,0.106,313889.4,313889.4,13449,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453576551,56071.00
01/23/2016 14:30,2,0.408,ACTIVE,213.29,370.00,59.981,1453577403,"201051344000645","219011344069620",34.45,5.50,0,335.74,393.75,14.3,11.9,0.075,313892.6,313892.6,13450,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577405,56072.00
01/23/2016 14:30,2,0.100,ACTIVE,211.70,336.94,59.959,1453577403,"274151322000085","219011344069620",29.70,7.00,0,333.93,339.95,3.0,1.0,0.004,585985.4,585985.4,7309,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577405,56073.00
01/23/2016 14:30,2,0.080,ALERT,213.06,302.07,59.986,1453577403,"201051344000633","219011344069620",32.82,1.50,0,291.55,331.83,2.7,0.7,0.000,305777.6,305777.6,13628,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453577407,56074.00
01/23/2016 14:30,2,0.158,ACTIVE,212.83,302.37,59.986,1453577403,"201051344000469","219011344069620",13.38,2.00,0,300.27,304.48,2.1,0.2,0.000,307265.5,307265.5,13582,0,0,0,L,1122011218,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577408,56075.00
01/23/2016 14:30,2,0.127,ACTIVE,211.48,300.87,59.949,1453577403,"201051344000646","219011344069620",16.74,3.00,0,298.17,302.37,2.1,0.2,0.000,311576.3,311576.3,18214,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577409,56076.00
01/23/2016 14:30,2,0.092,ACTIVE_NO_POWER,210.80,299.67,59.986,1453577403,"274151322000052","219011344069620",21.65,4.00,0,296.66,301.77,2.0,0.0,0.000,593743.0,593743.0,7394,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577410,56077.00
01/23/2016 14:30,2,0.139,ACTIVE,212.16,301.17,59.986,1453577403,"201051344000585","219011344069620",19.20,3.30,0,298.77,302.68,2.7,0.7,0.000,316503.3,316503.3,18207,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577411,56078.00
01/23/2016 14:30,2,1.424,ACTIVE,211.93,350.17,59.981,1453577403,"201051344001230","219011344069620",31.43,7.00,0,333.63,384.13,45.4,41.8,0.362,315628.3,315628.3,18182,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577412,56079.00
01/23/2016 14:30,2,0.164,ALERT,212.61,302.07,59.981,1453577403,"201051344000582","219011344069620",22.52,1.50,0,300.27,337.84,3.8,1.7,0.000,309731.3,309731.3,18191,0,0,0,L,1122011218,0,122.01,121.55,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577414,56080.00
01/23/2016 14:30,2,0.170,ACTIVE,211.48,300.57,59.981,1453577403,"201051344000955","219011344069620",18.67,3.30,0,299.07,302.37,3.2,1.2,0.000,319059.5,319059.5,18183,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577414,56081.00
01/23/2016 14:30,2,0.410,ACTIVE,211.25,340.55,59.965,1453577403,"274151322000094","219011344069620",27.69,6.00,0,334.54,344.76,11.6,9.2,0.075,477884.4,477884.4,7652,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577415,56082.00
01/23/2016 14:30,2,0.096,ALERT,212.61,302.98,59.975,1453577403,"201051344000579","219011344069620",30.71,3.00,0,301.47,305.38,3.0,1.0,0.000,320416.7,320416.7,13598,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453577417,56083.00
01/23/2016 14:30,2,0.111,ALERT,211.70,301.17,59.981,1453577403,"201051344000890","219011344069620",35.98,6.00,0,299.07,349.56,4.1,2.0,0.000,317243.7,317243.7,18228,0,0,0,L,1122011218,0,121.78,120.65,0002,5,0,0,0,0,0,0,28,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577419,56084.00
01/23/2016 14:30,2,0.168,ACTIVE,211.93,300.87,59.975,1453577403,"201051344000438","219011344069620",20.38,3.30,0,299.07,302.68,3.5,1.5,0.000,319014.9,319014.9,18212,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577420,56085.00
01/23/2016 14:30,2,0.201,ACTIVE,212.16,300.27,59.975,1453577403,"201051344000417","219011344069620",19.04,3.30,0,298.47,301.77,3.9,1.8,0.000,313101.2,313101.2,18288,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577421,56086.00
01/23/2016 14:30,2,0.088,ALERT,211.48,324.62,59.954,1453577403,"274151322000083","219011344069620",26.26,7.00,0,298.17,340.25,2.4,0.3,0.000,588056.5,588056.5,7413,0,0,0,L,1151911521,0,121.33,122.01,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577423,56087.00
01/23/2016 14:30,2,0.061,ACTIVE_NO_POWER,211.93,298.77,59.981,1453577403,"274151322000076","219011344069620",20.44,3.70,0,296.96,301.47,1.2,0.0,0.000,624656.0,624656.0,7417,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577424,56088.00
01/23/2016 14:30,2,1.320,ACTIVE,212.83,363.09,59.975,1453577403,"201051344000868","219011344069620",32.84,5.00,0,347.76,393.45,43.9,40.5,0.345,305431.0,305431.0,13471,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577425,56089.00
01/23/2016 14:30,2,1.387,ACTIVE,211.48,359.48,59.981,1453577403,"274151322000095","219011344069620",32.34,10.30,0,343.55,382.63,45.4,41.9,0.305,618083.0,618083.0,7374,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577425,56090.00
01/23/2016 14:30,2,0.062,ALERT,212.61,302.68,59.981,1453577403,"201051344000988","219011344069620",30.43,2.50,0,298.47,304.48,1.9,0.0,0.000,304698.6,304698.6,13603,0,0,0,L,1122011218,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453577427,56091.00
01/23/2016 14:30,2,0.133,ACTIVE,211.70,300.27,59.981,1453577403,"201051344001025","219011344069620",20.00,1.50,0,298.47,302.98,2.7,0.7,0.000,317108.4,317108.4,18189,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577428,56092.00
01/23/2016 14:30,2,0.156,ACTIVE,212.61,302.37,59.991,1453577403,"201051344000458","219011344069620",20.77,4.50,0,301.47,305.38,3.3,1.3,0.000,314848.5,314848.5,13572,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577429,56093.00
01/23/2016 14:30,2,1.500,ACTIVE,213.29,347.16,60.007,1453577403,"201051344000853","219011344069620",20.85,6.00,0,335.14,369.10,31.7,28.7,0.252,312730.4,312730.4,13430,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577431,56094.00
01/23/2016 14:30,2,1.420,ACTIVE,212.38,345.06,59.986,1453577403,"201051344000685","219011344069620",20.89,6.00,0,332.43,366.10,30.1,27.1,0.247,318955.0,318955.0,18177,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577431,56095.00
01/23/2016 14:30,2,1.438,ACTIVE,212.16,344.15,59.986,1453577403,"201051344000917","219011344069620",20.56,6.00,0,332.43,364.59,29.9,26.9,0.234,316683.5,316683.5,18153,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577432,56096.00
01/23/2016 14:30,2,1.436,ACTIVE,212.16,348.96,59.986,1453577403,"201051344001145","219011344069620",31.11,6.30,0,335.14,383.83,45.3,41.8,0.371,320509.2,320509.2,18134,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577433,56097.00
01/23/2016 14:30,2,0.166,ACTIVE,211.93,300.27,59.991,1453577403,"201051344000651","219011344069620",20.22,1.00,0,298.77,302.07,3.4,1.4,0.000,313501.5,313501.5,18216,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577435,56098.00
01/23/2016 14:30,2,0.119,ACTIVE,210.80,336.64,60.002,1453577403,"274151322000088","219011344069620",30.12,9.00,0,333.03,340.25,3.6,1.6,0.013,570953.5,570953.5,7278,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577436,56099.00
01/23/2016 14:30,2,0.006,ALERT,211.70,298.47,59.986,1453577403,"274151322000068","219011344069620",41.61,4.50,0,296.36,403.67,0.0,0.0,0.000,478005.0,478005.0,7713,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453577438,56100.00
01/23/2016 14:30,2,0.123,ACTIVE,211.48,300.87,59.986,1453577403,"201051344001135","219011344069620",17.12,2.50,0,298.77,302.98,2.2,0.2,0.000,309912.9,309912.9,18213,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577439,56101.00
01/23/2016 14:30,2,0.088,ALERT,212.38,302.68,59.991,1453577403,"201051344000594","219011344069620",32.66,2.00,0,299.67,323.41,3.0,0.9,0.000,315814.3,315814.3,13614,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453577440,56102.00
01/23/2016 14:30,2,0.189,ALERT,211.93,300.57,60.023,1453577403,"201051344001203","219011344069620",19.62,2.00,0,298.47,344.15,3.8,1.7,0.000,316444.0,316444.0,18201,0,0,0,L,1122011218,0,122.23,120.88,0002,-0,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577442,56103.00
01/23/2016 14:30,2,0.078,ALERT,211.25,300.27,59.986,1453577403,"274151322000054","219011344069620",24.07,9.00,0,297.87,351.67,1.9,0.0,0.000,583292.8,583292.8,7291,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577444,56104.00
01/23/2016 14:30,2,0.074,ALERT,212.83,301.77,59.986,1453577403,"201051344000867","219011344069620",34.21,2.50,0,299.97,336.94,2.6,0.6,0.000,305038.6,305038.6,13596,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453577446,56105.00
