ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 14:30,2,0.219,ALERT,211.93,309.89,60.002,1453577403,"201051344001093","219011344069620",24.11,3.30,0,298.77,341.45,5.4,3.3,0.000,315062.9,315062.9,18171,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577448,56106.00
01/23/2016 14:30,2,1.443,ACTIVE,212.83,354.67,59.991,1453577403,"201051344000900","219011344069620",31.81,6.00,0,334.84,385.63,46.5,43.0,0.380,319474.4,319474.4,13397,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577449,56107.00
01/23/2016 14:30,2,1.441,ACTIVE,212.83,354.37,59.996,1453577403,"201051344000648","219011344069620",31.95,4.00,0,339.65,388.04,46.7,43.2,0.362,313022.5,313022.5,13488,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577450,56108.00
01/23/2016 14:30,2,1.387,ACTIVE,213.06,362.79,59.991,1453577403,"201051344000569","219011344069620",32.74,7.30,0,345.96,393.75,46.0,42.4,0.362,320973.8,320973.8,13332,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577451,56109.00
01/23/2016 14:30,2,0.148,ALERT,212.61,302.37,60.007,1453577403,"201051344000983","219011344069620",22.78,4.50,0,301.17,341.45,3.5,1.4,0.000,314987.5,314987.5,13496,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577452,56110.00
01/23/2016 14:30,2,0.049,ALERT,212.83,302.37,59.986,1453577403,"201051344001158","219011344069620",29.88,1.50,0,300.27,304.48,1.5,0.0,0.000,309941.1,309941.1,13624,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453577454,56111.00
01/23/2016 14:30,2,1.504,ACTIVE,213.29,351.37,59.996,1453577403,"201051344000576","219011344069620",31.45,5.50,0,336.34,385.93,47.9,44.3,0.376,314182.4,314182.4,13414,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577455,56112.00
01/23/2016 14:30,2,0.127,ACTIVE,211.48,337.24,59.981,1453577403,"274151322000087","219011344069620",29.58,7.30,0,333.33,339.65,3.8,1.7,0.009,558467.3,558467.3,7312,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453577456,56113.00
01/23/2016 14:45,2,0.400,ACTIVE,213.29,374.81,60.007,1453578304,"201051344000645","219011344069620",34.99,5.00,0,335.44,388.04,14.3,11.9,0.071,313895.6,313895.6,13451,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578305,56114.00
01/23/2016 14:45,2,0.098,ACTIVE,211.93,337.84,59.975,1453578304,"274151322000085","219011344069620",29.56,6.70,0,313.80,354.67,3.0,0.9,0.000,585985.7,585985.7,7310,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578306,56115.00
01/23/2016 14:45,2,0.080,ALERT,213.29,302.07,59.991,1453578304,"201051344000633","219011344069620",32.86,1.50,0,290.05,326.72,2.7,0.7,0.000,305777.8,305777.8,13630,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453578307,56116.00
01/23/2016 14:45,2,0.158,ALERT,212.83,302.68,59.981,1453578304,"201051344000469","219011344069620",11.91,1.50,0,299.67,304.18,1.9,0.0,0.000,307265.5,307265.5,13583,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1453578309,56117.00
01/23/2016 14:45,2,0.127,ACTIVE,211.48,300.87,59.970,1453578304,"201051344000646","219011344069620",16.44,2.00,0,298.17,302.37,2.1,0.1,0.000,311576.4,311576.4,18215,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578310,56118.00
01/23/2016 14:45,2,0.090,ACTIVE_NO_POWER,211.25,300.27,59.959,1453578304,"274151322000052","219011344069620",21.61,4.00,0,296.36,301.77,2.0,0.0,0.000,593743.0,593743.0,7395,0,0,0,L,1151911521,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578311,56119.00
01/23/2016 14:45,2,0.139,ACTIVE,211.93,300.87,59.965,1453578304,"201051344000585","219011344069620",19.04,2.50,0,298.47,302.68,2.7,0.7,0.000,316503.5,316503.5,18208,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578312,56120.00
01/23/2016 14:45,2,1.420,ACTIVE,211.70,352.57,59.965,1453578304,"201051344001230","219011344069620",31.67,6.30,0,331.23,374.81,45.5,42.0,0.362,315638.9,315638.9,18183,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578313,56121.00
01/23/2016 14:45,2,0.188,ACTIVE,212.16,301.47,59.970,1453578304,"201051344000582","219011344069620",18.55,1.00,0,299.67,303.28,3.5,1.5,0.000,309731.7,309731.7,18193,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578314,56122.00
01/23/2016 14:45,2,0.170,ACTIVE,211.25,300.57,59.954,1453578304,"201051344000955","219011344069620",18.49,3.00,0,298.77,302.37,3.2,1.1,0.000,319059.7,319059.7,18184,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578315,56123.00
01/23/2016 14:45,2,0.412,ACTIVE,211.70,340.85,59.965,1453578304,"274151322000094","219011344069620",27.19,5.00,0,334.24,343.85,11.3,9.0,0.075,477886.6,477886.6,7653,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578316,56124.00
01/23/2016 14:45,2,0.096,ALERT,212.83,303.58,60.018,1453578304,"201051344000579","219011344069620",30.71,2.50,0,301.17,305.68,3.0,1.0,0.000,320417.0,320417.0,13600,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453578317,56125.00
01/23/2016 14:45,2,0.113,ALERT,211.48,300.57,59.965,1453578304,"201051344000890","219011344069620",36.10,4.50,0,298.77,357.38,4.2,2.1,0.000,317244.3,317244.3,18230,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,203,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578319,56126.00
01/23/2016 14:45,2,0.170,ACTIVE,211.70,300.27,59.975,1453578304,"201051344000438","219011344069620",20.22,3.00,0,299.07,302.68,3.5,1.5,0.000,319015.3,319015.3,18213,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578320,56127.00
01/23/2016 14:45,2,0.201,ACTIVE,211.93,299.97,59.959,1453578304,"201051344000417","219011344069620",18.94,2.50,0,298.47,301.77,3.9,1.8,0.000,313101.7,313101.7,18289,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578321,56128.00
01/23/2016 14:45,2,0.086,ACTIVE,211.70,320.71,59.965,1453578304,"274151322000083","219011344069620",25.80,6.70,0,297.57,336.94,2.3,0.3,0.000,588056.6,588056.6,7415,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578322,56129.00
01/23/2016 14:45,2,0.059,ACTIVE_NO_POWER,212.16,299.37,59.928,1453578304,"274151322000076","219011344069620",20.20,3.70,0,296.66,301.77,1.2,0.0,0.000,624656.0,624656.0,7418,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578323,56130.00
01/23/2016 14:45,2,1.270,ACTIVE,212.83,367.30,59.970,1453578304,"201051344000868","219011344069620",33.40,4.50,0,333.33,385.03,42.9,39.5,0.340,305441.1,305441.1,13472,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578324,56131.00
01/23/2016 14:45,2,1.340,ACTIVE,211.70,363.39,59.996,1453578304,"274151322000095","219011344069620",32.60,9.30,0,332.13,375.41,44.2,40.8,0.292,618093.4,618093.4,7375,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578325,56132.00
01/23/2016 14:45,2,0.062,ALERT,212.38,302.37,59.970,1453578304,"201051344000988","219011344069620",30.45,2.50,0,298.17,304.18,2.0,0.0,0.000,304698.6,304698.6,13605,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453578327,56133.00
01/23/2016 14:45,2,0.135,ACTIVE,211.48,299.67,59.965,1453578304,"201051344001025","219011344069620",19.94,1.00,0,298.47,302.98,2.7,0.7,0.000,317108.6,317108.6,18190,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578327,56134.00
01/23/2016 14:45,2,0.156,ACTIVE,212.61,302.98,59.917,1453578304,"201051344000458","219011344069620",20.77,4.00,0,300.87,305.38,3.3,1.3,0.000,314848.8,314848.8,13573,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578329,56135.00
01/23/2016 14:45,2,1.506,ACTIVE,213.51,347.46,59.970,1453578304,"201051344000853","219011344069620",20.77,5.50,0,334.84,361.89,31.7,28.6,0.243,312737.6,312737.6,13431,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578330,56136.00
01/23/2016 14:45,2,1.420,ACTIVE,212.16,344.76,59.944,1453578304,"201051344000685","219011344069620",20.89,5.50,0,331.83,359.18,30.1,27.1,0.239,318961.8,318961.8,18178,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578331,56137.00
01/23/2016 14:45,2,1.430,ACTIVE,211.93,344.45,59.986,1453578304,"201051344000917","219011344069620",20.91,5.50,0,330.93,358.28,30.3,27.3,0.239,316690.3,316690.3,18154,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578332,56138.00
01/23/2016 14:45,2,1.430,ACTIVE,211.93,351.97,59.965,1453578304,"201051344001145","219011344069620",31.67,5.50,0,332.13,375.41,45.9,42.3,0.371,320519.8,320519.8,18135,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578332,56139.00
01/23/2016 14:45,2,0.168,ACTIVE,211.70,299.67,59.970,1453578304,"201051344000651","219011344069620",20.14,0.50,0,298.47,302.07,3.4,1.4,0.000,313501.8,313501.8,18217,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578333,56140.00
01/23/2016 14:45,2,0.119,ACTIVE,211.25,338.14,59.970,1453578304,"274151322000088","219011344069620",30.18,8.00,0,333.33,339.95,3.6,1.6,0.013,570953.9,570953.9,7279,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578335,56141.00
01/23/2016 14:45,2,0.006,ALERT,212.61,376.01,60.012,1453578304,"274151322000068","219011344069620",41.65,4.00,0,296.96,396.75,0.0,0.0,0.000,478005.0,478005.0,7715,0,0,0,L,1151911521,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453578336,56142.00
01/23/2016 14:45,2,0.123,ACTIVE,211.48,300.27,59.970,1453578304,"201051344001135","219011344069620",17.12,2.50,0,299.07,302.98,2.1,0.1,0.000,309912.9,309912.9,18214,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578337,56143.00
01/23/2016 14:45,2,0.088,ALERT,212.38,302.98,59.975,1453578304,"201051344000594","219011344069620",32.70,1.50,0,299.07,316.80,2.9,0.9,0.000,315814.6,315814.6,13616,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453578339,56144.00
01/23/2016 14:45,2,0.188,ACTIVE,211.93,300.27,59.970,1453578304,"201051344001203","219011344069620",19.62,1.50,0,298.77,304.18,3.7,1.7,0.000,316444.4,316444.4,18203,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578340,56145.00
01/23/2016 14:45,2,0.076,ACTIVE_NO_POWER,211.48,300.57,59.975,1453578304,"274151322000054","219011344069620",24.09,7.70,0,297.57,301.77,1.9,0.0,0.000,583292.8,583292.8,7293,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578341,56146.00
01/23/2016 14:45,2,0.080,ALERT,212.83,319.81,59.975,1453578304,"201051344000867","219011344069620",30.20,2.00,0,299.37,333.03,2.4,0.4,0.000,305038.7,305038.7,13598,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453578343,56147.00
01/23/2016 14:45,2,0.223,ALERT,211.70,301.17,59.986,1453578304,"201051344001093","219011344069620",23.16,3.00,0,299.07,342.65,5.2,3.1,0.000,315063.7,315063.7,18173,0,0,0,L,1122011218,0,121.55,121.10,0002,1,0,0,0,0,0,0,55,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578345,56148.00
01/23/2016 14:45,2,1.467,ACTIVE,212.83,350.17,59.975,1453578304,"201051344000900","219011344069620",31.27,5.00,0,335.14,378.12,46.5,42.9,0.384,319485.1,319485.1,13398,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578345,56149.00
01/23/2016 14:45,2,1.412,ACTIVE,213.29,359.18,59.986,1453578304,"201051344000648","219011344069620",32.42,4.00,0,334.84,379.62,46.3,42.8,0.367,313033.2,313033.2,13489,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578346,56150.00
01/23/2016 14:45,2,1.395,ACTIVE,213.06,362.49,59.975,1453578304,"201051344000569","219011344069620",32.74,6.70,0,333.93,384.13,46.3,42.7,0.367,320984.4,320984.4,13333,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578347,56151.00
01/23/2016 14:45,2,0.146,ACTIVE,212.83,302.98,60.002,1453578304,"201051344000983","219011344069620",22.70,4.00,0,300.57,305.08,3.4,1.3,0.000,314987.8,314987.8,13498,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578348,56152.00
01/23/2016 14:45,2,0.047,ALERT,212.83,302.68,59.981,1453578304,"201051344001158","219011344069620",29.92,1.50,0,299.67,304.18,1.5,0.0,0.000,309941.1,309941.1,13626,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453578350,56153.00
01/23/2016 14:45,2,1.500,ACTIVE,213.51,353.47,59.986,1453578304,"201051344000576","219011344069620",31.67,4.50,0,332.73,376.01,48.1,44.5,0.376,314193.5,314193.5,13415,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578351,56154.00
01/23/2016 14:45,2,0.125,ACTIVE,211.70,337.54,59.975,1453578304,"274151322000087","219011344069620",29.62,7.00,0,326.72,345.36,3.8,1.7,0.009,558467.7,558467.7,7313,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453578352,56155.00
01/23/2016 15:00,2,0.426,ACTIVE,213.51,371.21,60.018,1453579203,"201051344000645","219011344069620",34.59,5.00,0,336.04,389.54,15.0,12.5,0.071,313898.7,313898.7,13452,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579204,56156.00
01/23/2016 15:00,2,0.102,ACTIVE,211.70,337.24,59.975,1453579203,"274151322000085","219011344069620",29.70,6.70,0,311.09,356.18,3.1,1.1,0.004,585985.9,585985.9,7311,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579205,56157.00
01/23/2016 15:00,2,0.080,ALERT,213.29,302.37,59.975,1453579203,"201051344000633","219011344069620",32.90,1.50,0,290.95,326.72,2.7,0.7,0.000,305778.0,305778.0,13632,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453579207,56158.00
01/23/2016 15:00,2,0.160,ACTIVE,213.06,302.98,59.981,1453579203,"201051344000469","219011344069620",14.21,1.50,0,299.07,304.78,2.3,0.3,0.000,307265.7,307265.7,13585,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579208,56159.00
01/23/2016 15:00,2,0.129,ACTIVE,211.25,300.57,59.996,1453579203,"201051344000646","219011344069620",16.90,2.50,0,297.26,302.07,2.2,0.2,0.000,311576.5,311576.5,18216,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579209,56160.00
01/23/2016 15:00,2,0.092,ACTIVE_NO_POWER,211.25,299.67,59.991,1453579203,"274151322000052","219011344069620",21.87,4.00,0,296.66,301.77,2.0,0.0,0.000,593743.0,593743.0,7396,0,0,0,L,1151911521,0,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579210,56161.00
01/23/2016 15:00,2,0.139,ACTIVE,211.48,300.57,60.028,1453579203,"201051344000585","219011344069620",19.32,3.00,0,297.57,302.07,2.8,0.7,0.000,316503.7,316503.7,18209,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579211,56162.00
01/23/2016 15:00,2,1.475,ACTIVE,211.48,350.77,59.991,1453579203,"201051344001230","219011344069620",31.53,6.30,0,333.33,379.32,47.1,43.6,0.384,315650.2,315650.2,18184,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579212,56163.00
01/23/2016 15:00,2,0.188,ACTIVE,211.93,301.17,59.996,1453579203,"201051344000582","219011344069620",18.98,1.50,0,299.07,302.98,3.6,1.6,0.000,309732.2,309732.2,18194,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579213,56164.00
01/23/2016 15:00,2,0.170,ACTIVE,211.03,300.27,59.981,1453579203,"201051344000955","219011344069620",18.75,3.00,0,297.87,302.07,3.2,1.2,0.000,319060.1,319060.1,18185,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579213,56165.00
01/23/2016 15:00,2,0.402,ACTIVE,211.48,339.65,59.996,1453579203,"274151322000094","219011344069620",27.81,5.50,0,333.93,344.15,11.3,9.0,0.071,477889.0,477889.0,7654,0,0,0,L,1151911521,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579214,56166.00
01/23/2016 15:00,2,0.096,ALERT,212.83,303.58,59.991,1453579203,"201051344000579","219011344069620",30.73,3.00,0,300.87,305.98,3.0,1.0,0.000,320417.2,320417.2,13602,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453579216,56167.00
01/23/2016 15:00,2,0.244,ALERT,211.48,336.04,60.007,1453579203,"201051344000890","219011344069620",23.68,5.00,0,298.47,348.06,5.9,3.8,0.009,317245.1,317245.1,18232,0,0,0,L,1122011218,0,121.78,120.42,0002,4,0,0,0,0,0,0,39,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579218,56168.00
01/23/2016 15:00,2,0.170,ACTIVE,211.48,300.27,59.996,1453579203,"201051344000438","219011344069620",20.61,3.00,0,298.17,302.37,3.6,1.5,0.000,319015.7,319015.7,18214,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579219,56169.00
01/23/2016 15:00,2,0.205,ACTIVE,211.70,299.97,60.002,1453579203,"201051344000417","219011344069620",19.38,3.00,0,297.26,301.47,4.0,2.0,0.000,313102.2,313102.2,18290,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579220,56170.00
01/23/2016 15:00,2,0.086,ALERT,211.48,332.73,60.034,1453579203,"274151322000083","219011344069620",28.03,7.00,0,298.47,343.85,2.5,0.5,0.000,588056.7,588056.7,7416,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579222,56171.00
01/23/2016 15:00,2,0.061,ACTIVE_NO_POWER,211.93,298.77,60.007,1453579203,"274151322000076","219011344069620",20.57,3.30,0,296.66,302.07,1.2,0.0,0.000,624656.0,624656.0,7419,0,0,0,L,1151911521,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579223,56172.00
01/23/2016 15:00,2,1.404,ACTIVE,213.06,360.99,59.996,1453579203,"201051344000868","219011344069620",32.56,4.50,0,346.26,385.93,46.4,42.8,0.367,305452.1,305452.1,13473,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579224,56173.00
01/23/2016 15:00,2,1.447,ACTIVE,211.48,361.89,59.996,1453579203,"274151322000095","219011344069620",32.16,9.30,0,343.25,377.82,47.1,43.6,0.318,618104.6,618104.6,7376,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579225,56174.00
01/23/2016 15:00,2,0.062,ALERT,212.83,302.68,59.996,1453579203,"201051344000988","219011344069620",30.49,2.50,0,297.57,304.78,1.9,0.0,0.000,304698.6,304698.6,13607,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453579227,56175.00
01/23/2016 15:00,2,0.135,ACTIVE,211.25,299.67,60.007,1453579203,"201051344001025","219011344069620",20.34,1.00,0,297.57,302.68,2.8,0.8,0.000,317108.8,317108.8,18191,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579227,56176.00
01/23/2016 15:00,2,0.158,ACTIVE,212.83,302.98,59.991,1453579203,"201051344000458","219011344069620",21.11,4.00,0,300.27,305.68,3.4,1.4,0.000,314849.2,314849.2,13574,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579228,56177.00
01/23/2016 15:00,2,1.551,ACTIVE,213.74,347.46,59.991,1453579203,"201051344000853","219011344069620",20.69,5.50,0,334.84,363.69,32.5,29.5,0.256,312745.3,312745.3,13432,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579230,56178.00
01/23/2016 15:00,2,1.453,ACTIVE,212.16,344.76,59.996,1453579203,"201051344000685","219011344069620",21.03,5.50,0,331.83,360.08,31.0,28.0,0.252,318969.1,318969.1,18179,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579231,56179.00
01/23/2016 15:00,2,1.486,ACTIVE,211.70,344.45,59.991,1453579203,"201051344000917","219011344069620",20.63,5.50,0,330.63,359.78,31.1,28.1,0.239,316697.8,316697.8,18155,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579231,56180.00
01/23/2016 15:00,2,1.469,ACTIVE,211.93,350.77,59.986,1453579203,"201051344001145","219011344069620",31.47,6.00,0,334.54,379.92,46.8,43.3,0.380,320531.2,320531.2,18136,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579232,56181.00
01/23/2016 15:00,2,0.168,ACTIVE,211.70,299.97,59.996,1453579203,"201051344000651","219011344069620",20.50,0.50,0,297.57,301.77,3.5,1.5,0.000,313502.2,313502.2,18218,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579233,56182.00
01/23/2016 15:00,2,0.117,ACTIVE,211.25,337.24,59.986,1453579203,"274151322000088","219011344069620",30.10,8.00,0,333.03,339.65,3.6,1.5,0.009,570954.3,570954.3,7280,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579234,56183.00
01/23/2016 15:00,2,0.006,ALERT,212.16,298.77,59.981,1453579203,"274151322000068","219011344069620",41.71,4.00,0,296.36,404.27,0.0,0.0,0.000,478005.0,478005.0,7717,0,0,0,L,1151911521,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453579236,56184.00
01/23/2016 15:00,2,0.123,ACTIVE,211.03,300.27,59.944,1453579203,"201051344001135","219011344069620",17.33,2.50,0,298.17,302.68,2.2,0.2,0.000,309913.0,309913.0,18215,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579237,56185.00
01/23/2016 15:00,2,0.090,ALERT,212.61,302.98,60.012,1453579203,"201051344000594","219011344069620",32.68,2.00,0,299.07,323.11,3.0,1.0,0.000,315814.8,315814.8,13618,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453579239,56186.00
01/23/2016 15:00,2,0.189,ACTIVE,211.48,299.97,59.981,1453579203,"201051344001203","219011344069620",19.74,1.50,0,298.17,303.58,3.8,1.7,0.000,316444.9,316444.9,18204,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579240,56187.00
01/23/2016 15:00,2,0.078,ALERT,211.25,299.97,59.954,1453579203,"274151322000054","219011344069620",24.17,7.00,0,296.96,336.64,1.9,0.0,0.000,583292.8,583292.8,7294,0,0,0,L,1151911521,0,121.10,122.01,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579242,56188.00
01/23/2016 15:00,2,0.080,ALERT,213.29,326.72,60.018,1453579203,"201051344000867","219011344069620",30.95,2.50,0,299.07,333.63,2.4,0.3,0.000,305038.9,305038.9,13600,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453579244,56189.00
01/23/2016 15:00,2,0.133,ALERT,211.48,300.27,59.981,1453579203,"201051344001093","219011344069620",35.29,3.00,0,298.47,342.05,4.8,2.7,0.000,315064.5,315064.5,18175,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579245,56190.00
01/23/2016 15:00,2,1.480,ACTIVE,213.06,351.67,60.018,1453579203,"201051344000900","219011344069620",31.45,5.50,0,332.73,380.52,47.2,43.6,0.384,319496.7,319496.7,13399,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579246,56191.00
01/23/2016 15:00,2,1.480,ACTIVE,213.06,354.07,59.981,1453579203,"201051344000648","219011344069620",31.87,4.00,0,335.14,381.73,47.8,44.2,0.380,313044.9,313044.9,13490,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579247,56192.00
01/23/2016 15:00,2,1.404,ACTIVE,213.06,364.29,59.986,1453579203,"201051344000569","219011344069620",32.90,7.00,0,346.86,386.53,46.8,43.3,0.376,320995.9,320995.9,13334,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579248,56193.00
01/23/2016 15:00,2,0.150,ACTIVE,212.83,303.28,59.991,1453579203,"201051344000983","219011344069620",22.94,4.00,0,300.57,305.38,3.5,1.5,0.000,314988.2,314988.2,13499,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579249,56194.00
01/23/2016 15:00,2,0.049,ALERT,213.06,302.98,59.991,1453579203,"201051344001158","219011344069620",29.88,1.50,0,299.67,304.78,1.5,0.0,0.000,309941.1,309941.1,13628,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453579251,56195.00
01/23/2016 15:00,2,1.516,ACTIVE,213.51,353.17,59.981,1453579203,"201051344000576","219011344069620",31.65,5.00,0,335.14,379.92,48.6,45.0,0.384,314205.5,314205.5,13416,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579252,56196.00
01/23/2016 15:00,2,0.127,ACTIVE,211.48,336.64,59.981,1453579203,"274151322000087","219011344069620",29.58,7.00,0,326.12,347.16,3.9,1.8,0.013,558468.2,558468.2,7314,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453579253,56197.00
01/23/2016 15:15,2,0.354,ACTIVE,213.74,376.01,59.991,1453580103,"201051344000645","219011344069620",35.13,5.50,0,336.34,385.03,12.6,10.3,0.053,313901.5,313901.5,13453,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580104,56198.00
01/23/2016 15:15,2,0.084,ACTIVE,211.93,333.63,59.970,1453580103,"274151322000085","219011344069620",28.61,6.70,0,316.50,353.17,2.5,0.5,0.000,585986.1,585986.1,7312,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580105,56199.00
01/23/2016 15:15,2,0.078,ALERT,213.74,302.37,59.981,1453580103,"201051344000633","219011344069620",32.24,1.50,0,290.35,317.40,2.6,0.6,0.000,305778.1,305778.1,13634,0,0,0,L,1122011218,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580107,56200.00
01/23/2016 15:15,2,0.100,ALERT,213.29,302.98,59.981,1453580103,"201051344000469","219011344069620",31.17,2.00,0,298.77,304.18,3.2,1.1,0.000,307265.9,307265.9,13586,0,0,0,L,1122011218,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580108,56201.00
01/23/2016 15:15,2,0.049,ALERT,211.93,300.87,59.986,1453580103,"201051344000646","219011344069620",26.10,2.00,0,297.26,302.07,1.8,0.0,0.000,311576.5,311576.5,18217,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1453580110,56202.00
01/23/2016 15:15,2,0.082,ACTIVE_NO_POWER,211.25,299.37,59.970,1453580103,"274151322000052","219011344069620",18.67,4.00,0,295.76,301.47,1.6,0.0,0.000,593743.0,593743.0,7397,0,0,0,L,1151911521,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580111,56203.00
01/23/2016 15:15,2,0.125,ACTIVE_NO_POWER,212.16,301.17,59.986,1453580103,"201051344000585","219011344069620",11.93,3.00,0,297.26,302.37,1.5,0.0,0.000,316503.8,316503.8,18210,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580112,56204.00
01/23/2016 15:15,2,1.162,ACTIVE,212.16,350.17,59.981,1453580103,"201051344001230","219011344069620",31.61,6.30,0,331.53,373.61,37.3,34.0,0.292,315659.5,315659.5,18185,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580113,56205.00
01/23/2016 15:15,2,0.150,ACTIVE,212.61,301.47,60.028,1453580103,"201051344000582","219011344069620",19.94,1.50,0,298.77,303.28,3.1,1.0,0.000,309732.5,309732.5,18195,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580114,56206.00
01/23/2016 15:15,2,0.158,ACTIVE,211.70,300.87,59.986,1453580103,"201051344000955","219011344069620",14.93,3.00,0,297.87,302.07,2.4,0.4,0.000,319060.3,319060.3,18186,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580115,56207.00
01/23/2016 15:15,2,0.334,ACTIVE,211.70,338.14,59.981,1453580103,"274151322000094","219011344069620",27.61,5.50,0,333.63,343.25,9.3,7.1,0.053,477890.9,477890.9,7655,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580116,56208.00
01/23/2016 15:15,2,0.096,ALERT,213.29,303.58,59.975,1453580103,"201051344000579","219011344069620",30.08,3.00,0,300.27,305.38,2.9,0.9,0.000,320417.4,320417.4,13604,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580118,56209.00
01/23/2016 15:15,2,0.227,ALERT,212.16,338.44,59.954,1453580103,"201051344000890","219011344069620",23.14,5.00,0,297.87,363.69,5.3,3.2,0.004,317245.9,317245.9,18234,0,0,0,L,1122011218,0,122.23,120.65,0002,4,0,0,0,0,0,0,54,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580119,56210.00
01/23/2016 15:15,2,0.158,ACTIVE,212.16,300.87,59.981,1453580103,"201051344000438","219011344069620",17.06,3.00,0,297.87,302.37,2.8,0.7,0.000,319015.9,319015.9,18215,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580120,56211.00
01/23/2016 15:15,2,0.189,ACTIVE,212.16,300.27,59.996,1453580103,"201051344000417","219011344069620",12.11,3.00,0,297.26,301.47,2.3,0.3,0.000,313102.5,313102.5,18291,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580121,56212.00
01/23/2016 15:15,2,0.074,ALERT,211.93,299.37,59.970,1453580103,"274151322000083","219011344069620",23.40,6.00,0,297.57,336.94,1.8,0.0,0.000,588056.7,588056.7,7418,0,0,0,L,1151911521,0,121.10,122.46,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580123,56213.00
01/23/2016 15:15,2,0.051,ACTIVE_NO_POWER,212.16,299.97,59.986,1453580103,"274151322000076","219011344069620",14.49,3.70,0,296.06,301.47,0.8,0.0,0.000,624656.0,624656.0,7420,0,0,0,L,1151911521,0,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580124,56214.00
01/23/2016 15:15,2,1.078,ACTIVE,213.29,360.38,59.954,1453580103,"201051344000868","219011344069620",32.84,4.50,0,334.54,382.03,35.8,32.7,0.270,305461.1,305461.1,13474,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580125,56215.00
01/23/2016 15:15,2,1.109,ACTIVE,211.93,360.08,59.970,1453580103,"274151322000095","219011344069620",32.30,9.00,0,333.33,372.71,36.2,33.0,0.243,618113.7,618113.7,7377,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580126,56216.00
01/23/2016 15:15,2,0.062,ALERT,213.06,302.68,59.986,1453580103,"201051344000988","219011344069620",29.82,2.50,0,297.26,304.18,1.9,0.0,0.000,304698.6,304698.6,13609,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580128,56217.00
01/23/2016 15:15,2,0.119,ACTIVE_NO_POWER,211.70,299.97,59.981,1453580103,"201051344001025","219011344069620",15.21,1.50,0,297.26,302.68,1.9,0.0,0.000,317108.8,317108.8,18192,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580129,56218.00
01/23/2016 15:15,2,0.143,ACTIVE,212.83,302.68,59.949,1453580103,"201051344000458","219011344069620",16.84,4.00,0,299.97,305.08,2.4,0.4,0.000,314849.4,314849.4,13575,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580130,56219.00
01/23/2016 15:15,2,1.244,ACTIVE,213.74,345.36,59.981,1453580103,"201051344000853","219011344069620",20.32,5.50,0,335.14,362.79,25.6,22.8,0.194,312751.6,312751.6,13433,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580131,56220.00
01/23/2016 15:15,2,1.146,ACTIVE,212.38,343.25,59.954,1453580103,"201051344000685","219011344069620",20.95,6.00,0,331.53,359.48,24.3,21.5,0.194,318975.1,318975.1,18180,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580132,56221.00
01/23/2016 15:15,2,1.166,ACTIVE,212.38,342.95,59.981,1453580103,"201051344000917","219011344069620",20.71,5.50,0,330.33,358.88,24.4,21.7,0.177,316703.7,316703.7,18156,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580132,56222.00
01/23/2016 15:15,2,1.172,ACTIVE,212.38,346.86,59.981,1453580103,"201051344001145","219011344069620",31.31,6.00,0,334.54,372.71,37.2,33.9,0.296,320540.5,320540.5,18137,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580133,56223.00
01/23/2016 15:15,2,0.154,ACTIVE,212.16,300.27,59.944,1453580103,"201051344000651","219011344069620",15.82,1.00,0,297.26,301.77,2.5,0.5,0.000,313502.4,313502.4,18219,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580135,56224.00
01/23/2016 15:15,2,0.098,ACTIVE,211.48,337.24,59.970,1453580103,"274151322000088","219011344069620",29.72,8.00,0,332.13,339.34,3.0,0.9,0.009,570954.6,570954.6,7281,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580136,56225.00
01/23/2016 15:15,2,0.006,ALERT,212.38,298.77,59.965,1453580103,"274151322000068","219011344069620",41.01,4.00,0,295.46,396.75,0.0,0.0,0.000,478005.0,478005.0,7719,0,0,0,L,1151911521,0,121.55,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580137,56226.00
01/23/2016 15:15,2,0.064,ALERT,211.70,300.87,59.975,1453580103,"201051344001135","219011344069620",30.87,2.00,0,297.87,302.68,2.0,0.0,0.000,309913.0,309913.0,18216,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580139,56227.00
01/23/2016 15:15,2,0.088,ALERT,212.83,303.28,59.944,1453580103,"201051344000594","219011344069620",32.16,2.00,0,298.17,316.50,2.9,0.9,0.000,315815.0,315815.0,13620,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580141,56228.00
01/23/2016 15:15,2,0.166,ACTIVE,212.16,300.57,59.981,1453580103,"201051344001203","219011344069620",18.25,1.50,0,297.87,303.88,3.1,1.1,0.000,316445.2,316445.2,18205,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580142,56229.00
01/23/2016 15:15,2,0.066,ACTIVE_NO_POWER,211.70,299.67,59.970,1453580103,"274151322000054","219011344069620",22.66,7.30,0,296.36,301.47,1.5,0.0,0.000,583292.8,583292.8,7296,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580143,56230.00
01/23/2016 15:15,2,0.076,ALERT,213.29,302.07,59.975,1453580103,"201051344000867","219011344069620",33.77,2.50,0,298.77,333.03,2.7,0.6,0.000,305039.1,305039.1,13602,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580145,56231.00
01/23/2016 15:15,2,0.207,ACTIVE,211.93,300.87,59.996,1453580103,"201051344001093","219011344069620",22.13,3.00,0,298.47,333.93,4.7,2.6,0.000,315065.3,315065.3,18177,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580146,56232.00
01/23/2016 15:15,2,1.166,ACTIVE,213.06,348.66,59.975,1453580103,"201051344000900","219011344069620",31.47,5.50,0,333.03,374.81,37.2,34.0,0.301,319506.1,319506.1,13400,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580147,56233.00
01/23/2016 15:15,2,1.166,ACTIVE,213.29,354.07,59.986,1453580103,"201051344000648","219011344069620",32.10,4.00,0,334.24,375.71,37.9,34.7,0.287,313054.4,313054.4,13491,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580148,56234.00
01/23/2016 15:15,2,1.152,ACTIVE,213.29,356.48,59.981,1453580103,"201051344000569","219011344069620",32.32,7.00,0,334.84,381.42,37.8,34.5,0.292,321005.4,321005.4,13335,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580149,56235.00
01/23/2016 15:15,2,0.135,ACTIVE,213.06,302.98,59.965,1453580103,"201051344000983","219011344069620",20.65,4.00,0,300.27,304.78,2.8,0.8,0.000,314988.4,314988.4,13500,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580150,56236.00
01/23/2016 15:15,2,0.049,ALERT,213.06,302.68,59.970,1453580103,"201051344001158","219011344069620",29.12,1.50,0,299.07,304.18,1.4,0.0,0.000,309941.1,309941.1,13630,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453580151,56237.00
01/23/2016 15:15,2,1.219,ACTIVE,213.74,349.56,59.986,1453580103,"201051344000576","219011344069620",31.53,5.00,0,334.24,373.31,38.9,35.7,0.296,314215.2,314215.2,13417,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580152,56238.00
01/23/2016 15:15,2,0.107,ACTIVE,211.93,336.94,59.965,1453580103,"274151322000087","219011344069620",28.88,7.00,0,327.92,343.55,3.2,1.1,0.000,558468.5,558468.5,7315,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453580153,56239.00
01/23/2016 15:30,2,0.291,ACTIVE,213.51,375.41,59.986,1453581003,"201051344000645","219011344069620",35.15,5.00,0,337.24,384.43,10.4,8.2,0.031,313903.7,313903.7,13454,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581004,56240.00
01/23/2016 15:30,2,0.076,ALERT,211.93,299.67,59.954,1453581003,"274151322000085","219011344069620",23.95,5.50,0,297.87,340.55,1.9,0.0,0.000,585986.2,585986.2,7313,0,0,0,L,1151911521,0,122.01,122.23,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581006,56241.00
01/23/2016 15:30,2,0.000,ALERT,213.51,302.07,59.917,1453581003,"201051344000633","219011344069620",0.00,1.50,0,290.35,306.88,0.0,0.0,0.000,305778.1,305778.1,13636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1453581008,56242.00
01/23/2016 15:30,2,0.100,ALERT,213.06,302.68,59.975,1453581003,"201051344000469","219011344069620",30.59,1.00,0,299.37,304.48,3.1,1.1,0.000,307266.2,307266.2,13588,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581010,56243.00
01/23/2016 15:30,2,0.057,ALERT,211.93,300.87,59.949,1453581003,"201051344000646","219011344069620",29.68,2.00,0,297.57,302.37,1.8,0.0,0.000,311576.5,311576.5,18219,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581012,56244.00
01/23/2016 15:30,2,0.041,ALERT,211.93,300.87,60.012,1453581003,"274151322000052","219011344069620",30.30,3.70,0,296.66,305.98,0.0,0.0,0.000,593743.0,593743.0,7398,0,0,0,L,1151911521,0,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1453581013,56245.00
01/23/2016 15:30,2,0.068,ALERT,212.16,300.87,59.965,1453581003,"201051344000585","219011344069620",31.37,2.50,0,297.87,310.79,2.2,0.2,0.000,316503.8,316503.8,18211,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581015,56246.00
01/23/2016 15:30,2,0.943,ACTIVE,212.16,346.26,59.975,1453581003,"201051344001230","219011344069620",31.45,6.00,0,332.43,367.90,30.1,27.1,0.230,315667.2,315667.2,18186,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581016,56247.00
01/23/2016 15:30,2,0.141,ACTIVE,212.61,301.47,59.970,1453581003,"201051344000582","219011344069620",15.05,1.00,0,298.77,303.28,2.2,0.2,0.000,309732.6,309732.6,18196,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581017,56248.00
01/23/2016 15:30,2,0.098,ALERT,211.48,300.27,59.975,1453581003,"201051344000955","219011344069620",30.71,3.00,0,298.17,302.37,3.1,1.1,0.000,319060.5,319060.5,18187,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581019,56249.00
01/23/2016 15:30,2,0.285,ACTIVE,212.16,339.34,59.981,1453581003,"274151322000094","219011344069620",27.14,5.00,0,334.54,342.95,7.8,5.7,0.044,477892.5,477892.5,7656,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581020,56250.00
