ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 15:30,2,0.096,ALERT,213.06,302.98,59.928,1453581003,"201051344000579","219011344069620",29.38,2.50,0,301.17,305.38,2.9,0.8,0.000,320417.6,320417.6,13606,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581022,56251.00
01/23/2016 15:30,2,0.182,ACTIVE,211.93,301.17,59.981,1453581003,"201051344000890","219011344069620",23.58,4.00,0,299.37,339.34,4.3,2.3,0.000,317246.5,317246.5,18236,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581023,56252.00
01/23/2016 15:30,2,0.096,ALERT,212.16,300.87,59.965,1453581003,"201051344000438","219011344069620",32.84,2.50,0,298.17,318.61,3.2,1.1,0.000,319016.0,319016.0,18216,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1453581024,56253.00
01/23/2016 15:30,2,0.137,ALERT,212.16,300.27,59.944,1453581003,"201051344000417","219011344069620",30.16,2.50,0,297.57,301.77,4.2,2.1,0.000,313103.0,313103.0,18292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581026,56254.00
01/23/2016 15:30,2,0.064,ACTIVE_NO_POWER,212.16,300.27,59.975,1453581003,"274151322000083","219011344069620",21.59,5.00,0,297.26,305.98,1.4,0.0,0.000,588056.7,588056.7,7420,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581027,56255.00
01/23/2016 15:30,2,0.018,ALERT,212.61,299.97,59.970,1453581003,"274151322000076","219011344069620",29.98,3.30,0,296.96,305.68,0.0,0.0,0.000,624656.0,624656.0,7421,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581029,56256.00
01/23/2016 15:30,2,0.848,ACTIVE,213.06,359.18,59.986,1453581003,"201051344000868","219011344069620",32.90,4.00,0,335.44,376.92,28.2,25.3,0.203,305468.3,305468.3,13475,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581030,56257.00
01/23/2016 15:30,2,0.871,ACTIVE,212.16,348.96,59.981,1453581003,"274151322000095","219011344069620",32.10,8.50,0,334.54,366.10,28.3,25.4,0.181,618121.0,618121.0,7378,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581031,56258.00
01/23/2016 15:30,2,0.062,ALERT,212.83,302.68,59.981,1453581003,"201051344000988","219011344069620",29.14,2.00,0,297.87,304.48,1.9,0.0,0.000,304698.6,304698.6,13611,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581033,56259.00
01/23/2016 15:30,2,0.070,ALERT,211.70,299.97,59.981,1453581003,"201051344001025","219011344069620",30.81,1.00,0,297.57,302.98,2.2,0.2,0.000,317108.9,317108.9,18193,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581034,56260.00
01/23/2016 15:30,2,0.100,ALERT,212.83,302.68,59.933,1453581003,"201051344000458","219011344069620",31.09,3.70,0,300.27,305.38,3.2,1.2,0.000,314849.6,314849.6,13576,0,0,0,L,1122011218,0,121.78,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581036,56261.00
01/23/2016 15:30,2,0.994,ACTIVE,213.74,344.15,59.954,1453581003,"201051344000853","219011344069620",20.59,4.50,0,335.14,359.48,20.8,18.1,0.155,312756.7,312756.7,13434,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581037,56262.00
01/23/2016 15:30,2,0.938,ACTIVE,212.61,342.05,59.986,1453581003,"201051344000685","219011344069620",20.63,5.50,0,331.53,355.58,19.6,17.0,0.150,318979.9,318979.9,18181,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581038,56263.00
01/23/2016 15:30,2,0.947,ACTIVE,212.38,341.75,59.991,1453581003,"201051344000917","219011344069620",20.46,5.00,0,331.23,354.67,19.7,17.1,0.141,316708.6,316708.6,18157,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581039,56264.00
01/23/2016 15:30,2,0.945,ACTIVE,212.61,345.06,59.996,1453581003,"201051344001145","219011344069620",31.29,5.50,0,334.24,367.30,30.0,27.0,0.230,320548.1,320548.1,18138,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581040,56265.00
01/23/2016 15:30,2,0.084,ALERT,212.16,300.27,59.981,1453581003,"201051344000651","219011344069620",30.36,0.50,0,297.87,302.07,2.6,0.6,0.000,313502.6,313502.6,18220,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581042,56266.00
01/23/2016 15:30,2,0.080,ACTIVE,211.70,337.24,59.981,1453581003,"274151322000088","219011344069620",28.96,7.70,0,328.82,344.45,2.4,0.4,0.000,570954.8,570954.8,7282,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581043,56267.00
01/23/2016 15:30,2,0.000,ALERT,212.61,299.07,59.975,1453581003,"274151322000068","219011344069620",0.00,3.70,0,296.36,393.75,0.0,0.0,0.000,478005.0,478005.0,7721,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1453581044,56268.00
01/23/2016 15:30,2,0.064,ALERT,211.70,300.87,59.970,1453581003,"201051344001135","219011344069620",30.34,2.00,0,298.17,303.28,2.0,0.0,0.000,309913.0,309913.0,18218,0,0,0,L,1122011218,0,121.78,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581046,56269.00
01/23/2016 15:30,2,0.086,ALERT,212.83,303.58,59.991,1453581003,"201051344000594","219011344069620",31.65,2.00,0,299.97,305.98,2.8,0.8,0.000,315815.2,315815.2,13622,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581048,56270.00
01/23/2016 15:30,2,0.139,ACTIVE,212.38,300.87,59.991,1453581003,"201051344001203","219011344069620",18.03,1.50,0,298.17,304.18,2.5,0.5,0.000,316445.4,316445.4,18206,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581049,56271.00
01/23/2016 15:30,2,0.059,ACTIVE_NO_POWER,211.93,300.87,59.991,1453581003,"274151322000054","219011344069620",19.44,6.70,0,296.96,305.98,1.2,0.0,0.000,583292.8,583292.8,7297,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581050,56272.00
01/23/2016 15:30,2,0.068,ALERT,213.29,307.18,59.970,1453581003,"201051344000867","219011344069620",31.17,2.50,0,299.37,329.13,2.4,0.4,0.000,305039.2,305039.2,13604,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581052,56273.00
01/23/2016 15:30,2,0.199,ACTIVE,212.16,301.17,59.965,1453581003,"201051344001093","219011344069620",20.04,3.00,0,298.17,302.37,4.1,2.0,0.000,315065.8,315065.8,18178,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581053,56274.00
01/23/2016 15:30,2,0.938,ACTIVE,213.06,345.96,59.996,1453581003,"201051344000900","219011344069620",31.23,4.50,0,333.63,367.00,29.7,26.7,0.234,319513.7,319513.7,13401,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581054,56275.00
01/23/2016 15:30,2,0.943,ACTIVE,213.51,351.37,60.002,1453581003,"201051344000648","219011344069620",32.07,3.30,0,334.54,370.90,30.6,27.6,0.221,313062.2,313062.2,13492,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581055,56276.00
01/23/2016 15:30,2,0.945,ACTIVE,213.29,353.47,59.996,1453581003,"201051344000569","219011344069620",32.20,6.30,0,333.93,374.21,30.9,27.9,0.225,321013.2,321013.2,13336,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581056,56277.00
01/23/2016 15:30,2,0.121,ACTIVE_NO_POWER,213.06,302.98,59.975,1453581003,"201051344000983","219011344069620",16.50,3.70,0,300.57,305.08,2.0,0.0,0.000,314988.6,314988.6,13501,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581057,56278.00
01/23/2016 15:30,2,0.051,ALERT,213.06,302.98,59.986,1453581003,"201051344001158","219011344069620",28.27,1.50,0,299.97,304.48,1.5,0.0,0.000,309941.1,309941.1,13632,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581059,56279.00
01/23/2016 15:30,2,0.992,ACTIVE,213.74,346.56,59.986,1453581003,"201051344000576","219011344069620",31.39,4.50,0,334.84,367.30,31.6,28.5,0.230,314223.3,314223.3,13418,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581060,56280.00
01/23/2016 15:30,2,0.098,ALERT,211.93,299.67,60.012,1453581003,"274151322000087","219011344069620",23.70,6.00,0,297.57,339.34,2.3,0.3,0.000,558468.7,558468.7,7316,0,0,0,L,1151911521,0,121.55,122.46,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581062,56281.00
01/23/2016 15:45,2,0.252,ACTIVE,212.83,355.58,59.996,1453581903,"201051344000645","219011344069620",33.12,4.50,0,334.84,381.12,8.5,6.2,0.022,313905.5,313905.5,13455,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581904,56282.00
01/23/2016 15:45,2,0.062,ACTIVE_NO_POWER,211.48,299.37,59.949,1453581903,"274151322000085","219011344069620",21.61,5.00,0,296.96,301.77,1.4,0.0,0.000,585986.2,585986.2,7315,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581905,56283.00
01/23/2016 15:45,2,0.000,ALERT,212.83,301.47,59.965,1453581903,"201051344000633","219011344069620",0.00,1.50,0,297.87,303.88,0.0,0.0,0.000,305778.1,305778.1,13638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453581907,56284.00
01/23/2016 15:45,2,0.100,ALERT,212.38,301.47,59.981,1453581903,"201051344000469","219011344069620",29.60,1.00,0,298.77,304.18,3.0,1.0,0.000,307266.4,307266.4,13590,0,0,0,L,1122011218,0,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581909,56285.00
01/23/2016 15:45,2,0.057,ALERT,211.25,299.97,59.986,1453581903,"201051344000646","219011344069620",28.55,1.50,0,297.87,302.07,1.6,0.0,0.000,311576.5,311576.5,18221,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581910,56286.00
01/23/2016 15:45,2,0.041,ALERT,211.03,298.77,59.949,1453581903,"274151322000052","219011344069620",29.46,3.30,0,296.96,302.37,0.0,0.0,0.000,593743.0,593743.0,7400,0,0,0,L,1151911521,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581912,56287.00
01/23/2016 15:45,2,0.068,ALERT,211.70,300.27,59.996,1453581903,"201051344000585","219011344069620",30.67,2.00,0,297.87,302.37,2.1,0.1,0.000,316503.8,316503.8,18213,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581914,56288.00
01/23/2016 15:45,2,0.725,ACTIVE,211.70,344.45,59.986,1453581903,"201051344001230","219011344069620",31.41,5.50,0,332.13,360.99,23.1,20.3,0.164,315673.2,315673.2,18187,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581915,56289.00
01/23/2016 15:45,2,0.084,ALERT,211.93,300.87,59.996,1453581903,"201051344000582","219011344069620",30.43,1.00,0,299.07,303.28,2.6,0.6,0.000,309732.7,309732.7,18197,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581917,56290.00
01/23/2016 15:45,2,0.098,ALERT,211.25,299.97,60.012,1453581903,"201051344000955","219011344069620",29.86,2.50,0,298.17,302.37,3.0,1.0,0.000,319060.7,319060.7,18189,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581919,56291.00
01/23/2016 15:45,2,0.215,ACTIVE,211.48,337.54,59.986,1453581903,"274151322000094","219011344069620",27.25,5.00,0,334.54,342.65,6.0,3.8,0.035,477893.7,477893.7,7657,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581919,56292.00
01/23/2016 15:45,2,0.000,ALERT,212.16,302.07,59.991,1453581903,"201051344000579","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,320417.8,320417.8,13608,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581922,56293.00
01/23/2016 15:45,2,0.174,ACTIVE,211.48,300.57,59.986,1453581903,"201051344000890","219011344069620",22.56,3.70,0,299.37,302.98,4.0,1.9,0.000,317247.0,317247.0,18237,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581923,56294.00
01/23/2016 15:45,2,0.098,ALERT,211.70,299.97,59.991,1453581903,"201051344000438","219011344069620",32.20,2.00,0,298.47,314.40,3.2,1.2,0.000,319016.3,319016.3,18218,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581924,56295.00
01/23/2016 15:45,2,0.135,ALERT,211.93,299.67,59.986,1453581903,"201051344000417","219011344069620",29.22,2.00,0,297.87,301.77,4.0,2.0,0.000,313103.5,313103.5,18294,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581926,56296.00
01/23/2016 15:45,2,0.053,ACTIVE_NO_POWER,211.25,299.37,59.981,1453581903,"274151322000083","219011344069620",16.78,4.50,0,297.26,302.07,0.9,0.0,0.000,588056.7,588056.7,7421,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581927,56297.00
01/23/2016 15:45,2,0.018,ALERT,211.70,298.77,59.986,1453581903,"274151322000076","219011344069620",28.86,3.00,0,296.66,302.07,0.0,0.0,0.000,624656.0,624656.0,7423,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581929,56298.00
01/23/2016 15:45,2,0.650,ACTIVE,212.38,356.78,59.991,1453581903,"201051344000868","219011344069620",32.82,4.00,0,333.63,372.71,21.6,19.0,0.146,305473.9,305473.9,13476,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581930,56299.00
01/23/2016 15:45,2,0.658,ACTIVE,211.48,344.45,59.981,1453581903,"274151322000095","219011344069620",31.71,7.70,0,330.33,361.29,21.2,18.5,0.133,618126.6,618126.6,7379,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581931,56300.00
01/23/2016 15:45,2,0.000,ALERT,212.16,301.47,59.949,1453581903,"201051344000988","219011344069620",0.00,2.00,0,297.26,304.18,0.0,0.0,0.000,304698.6,304698.6,13613,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1453581933,56301.00
01/23/2016 15:45,2,0.072,ALERT,211.48,299.37,59.991,1453581903,"201051344001025","219011344069620",30.02,0.50,0,297.87,302.98,2.2,0.2,0.000,317108.9,317108.9,18195,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581935,56302.00
01/23/2016 15:45,2,0.098,ALERT,212.16,301.77,59.986,1453581903,"201051344000458","219011344069620",30.34,3.30,0,299.97,305.08,3.1,1.0,0.000,314849.8,314849.8,13578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581936,56303.00
01/23/2016 15:45,2,0.754,ACTIVE,213.06,342.05,59.986,1453581903,"201051344000853","219011344069620",20.57,4.00,0,334.84,354.37,15.8,13.3,0.110,312760.7,312760.7,13435,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581937,56304.00
01/23/2016 15:45,2,0.725,ACTIVE,212.16,340.25,59.991,1453581903,"201051344000685","219011344069620",20.44,5.00,0,331.83,352.87,15.1,12.6,0.110,318983.7,318983.7,18182,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581938,56305.00
01/23/2016 15:45,2,0.736,ACTIVE,211.93,339.34,59.981,1453581903,"201051344000917","219011344069620",20.12,5.00,0,331.83,351.37,15.0,12.6,0.106,316712.4,316712.4,18158,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581939,56306.00
01/23/2016 15:45,2,0.734,ACTIVE,211.93,340.55,59.986,1453581903,"201051344001145","219011344069620",30.79,5.00,0,333.03,361.89,22.9,20.2,0.164,320554.1,320554.1,18139,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581940,56307.00
01/23/2016 15:45,2,0.084,ALERT,211.48,299.07,59.975,1453581903,"201051344000651","219011344069620",29.46,0.00,0,297.87,301.77,2.5,0.5,0.000,313502.7,313502.7,18222,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581942,56308.00
01/23/2016 15:45,2,0.070,ALERT,211.03,298.77,59.970,1453581903,"274151322000088","219011344069620",24.09,7.00,0,297.57,353.47,1.7,0.0,0.000,570954.8,570954.8,7283,0,0,0,L,1151911521,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581944,56309.00
01/23/2016 15:45,2,0.000,ALERT,211.93,298.17,59.949,1453581903,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,478005.0,478005.0,7723,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453581945,56310.00
01/23/2016 15:45,2,0.062,ALERT,211.25,299.97,59.981,1453581903,"201051344001135","219011344069620",29.42,1.50,0,298.47,303.28,1.9,0.0,0.000,309913.0,309913.0,18220,0,0,0,L,1122011218,0,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453581947,56311.00
01/23/2016 15:45,2,0.000,ALERT,211.93,301.77,60.002,1453581903,"201051344000594","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,315815.2,315815.2,13624,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1453581949,56312.00
01/23/2016 15:45,2,0.068,ALERT,211.70,299.67,59.986,1453581903,"201051344001203","219011344069620",30.69,1.00,0,298.17,304.18,2.2,0.2,0.000,316445.5,316445.5,18207,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1453581951,56313.00
01/23/2016 15:45,2,0.049,ACTIVE_NO_POWER,211.03,299.07,59.970,1453581903,"274151322000054","219011344069620",17.33,6.30,0,296.96,302.07,0.9,0.0,0.000,583292.8,583292.8,7298,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581952,56314.00
01/23/2016 15:45,2,0.000,ALERT,212.61,301.17,60.018,1453581903,"201051344000867","219011344069620",0.00,2.50,0,299.07,322.51,0.0,0.0,0.000,305039.2,305039.2,13606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1453581954,56315.00
01/23/2016 15:45,2,0.191,ACTIVE,211.48,299.67,59.981,1453581903,"201051344001093","219011344069620",16.28,2.50,0,298.17,302.07,3.2,1.2,0.000,315066.2,315066.2,18179,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581955,56316.00
01/23/2016 15:45,2,0.715,ACTIVE,212.38,342.65,59.949,1453581903,"201051344000900","219011344069620",30.42,4.00,0,333.33,361.59,22.1,19.4,0.172,319519.6,319519.6,13402,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581956,56317.00
01/23/2016 15:45,2,0.746,ACTIVE,212.61,342.95,59.986,1453581903,"201051344000648","219011344069620",31.33,3.00,0,333.03,366.70,23.7,21.0,0.164,313068.4,313068.4,13493,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581957,56318.00
01/23/2016 15:45,2,0.742,ACTIVE,212.38,346.26,59.986,1453581903,"201051344000569","219011344069620",31.65,6.00,0,333.33,368.20,23.8,21.1,0.168,321019.4,321019.4,13337,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581958,56319.00
01/23/2016 15:45,2,0.066,ALERT,212.38,301.47,59.986,1453581903,"201051344000983","219011344069620",32.62,3.30,0,299.97,318.61,2.2,0.2,0.000,314988.6,314988.6,13502,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1453581959,56320.00
01/23/2016 15:45,2,0.000,ALERT,212.38,301.47,59.975,1453581903,"201051344001158","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,309941.1,309941.1,13634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453581961,56321.00
01/23/2016 15:45,2,0.770,ACTIVE,213.06,344.15,59.981,1453581903,"201051344000576","219011344069620",31.05,4.00,0,333.33,361.89,24.2,21.5,0.168,314229.7,314229.7,13419,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581962,56322.00
01/23/2016 15:45,2,0.080,ACTIVE_NO_POWER,211.48,298.47,59.975,1453581903,"274151322000087","219011344069620",21.55,5.00,0,296.06,300.87,1.8,0.0,0.000,558468.8,558468.8,7318,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453581963,56323.00
01/23/2016 16:00,2,0.215,ACTIVE,213.29,339.04,59.965,1453582804,"201051344000645","219011344069620",28.82,4.00,0,335.74,363.09,6.3,4.1,0.009,313906.8,313906.8,13456,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582805,56324.00
01/23/2016 16:00,2,0.020,ALERT,211.70,299.37,59.912,1453582804,"274151322000085","219011344069620",32.22,4.50,0,296.06,308.69,0.0,0.0,0.000,585986.2,585986.2,7316,0,0,0,L,1151911521,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1453582807,56325.00
01/23/2016 16:00,2,0.000,ALERT,213.29,301.77,59.965,1453582804,"201051344000633","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,305778.1,305778.1,13640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453582809,56326.00
01/23/2016 16:00,2,0.000,ALERT,212.83,302.37,59.965,1453582804,"201051344000469","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,307266.5,307266.5,13592,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1453582810,56327.00
01/23/2016 16:00,2,0.000,ALERT,211.70,300.57,59.965,1453582804,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,311576.5,311576.5,18223,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582812,56328.00
01/23/2016 16:00,2,0.000,ALERT,211.25,299.97,59.965,1453582804,"274151322000052","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,593743.0,593743.0,7402,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582814,56329.00
01/23/2016 16:00,2,0.000,ALERT,211.93,300.57,59.970,1453582804,"201051344000585","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,316503.9,316503.9,18215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582816,56330.00
01/23/2016 16:00,2,0.537,ACTIVE,211.93,338.74,59.970,1453582804,"201051344001230","219011344069620",29.32,5.00,0,330.93,354.07,16.0,13.5,0.097,315677.4,315677.4,18188,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582817,56331.00
01/23/2016 16:00,2,0.082,ALERT,212.38,301.17,59.965,1453582804,"201051344000582","219011344069620",29.20,0.50,0,298.17,302.68,2.5,0.5,0.000,309732.9,309732.9,18199,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582818,56332.00
01/23/2016 16:00,2,0.090,ALERT,211.25,300.27,59.954,1453582804,"201051344000955","219011344069620",21.01,2.00,0,297.26,301.47,2.3,0.3,0.000,319060.9,319060.9,18191,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582820,56333.00
01/23/2016 16:00,2,0.143,ACTIVE,211.70,336.94,59.965,1453582804,"274151322000094","219011344069620",27.21,5.00,0,333.63,340.85,4.0,1.9,0.013,477894.4,477894.4,7658,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582821,56334.00
01/23/2016 16:00,2,0.000,ALERT,212.61,302.68,59.975,1453582804,"201051344000579","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,320417.8,320417.8,13610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453582823,56335.00
01/23/2016 16:00,2,0.164,ACTIVE,211.93,300.87,59.975,1453582804,"201051344000890","219011344069620",19.94,3.30,0,297.87,302.68,3.3,1.3,0.000,317247.4,317247.4,18238,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582824,56336.00
01/23/2016 16:00,2,0.098,ALERT,211.93,300.27,59.965,1453582804,"201051344000438","219011344069620",31.11,1.50,0,297.57,309.89,3.1,1.1,0.000,319016.6,319016.6,18220,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582826,56337.00
01/23/2016 16:00,2,0.000,ALERT,212.16,299.67,60.007,1453582804,"201051344000417","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,313103.9,313103.9,18296,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582827,56338.00
01/23/2016 16:00,2,0.020,ALERT,211.70,300.27,59.981,1453582804,"274151322000083","219011344069620",33.22,4.00,0,296.36,324.62,0.0,0.0,0.000,588056.7,588056.7,7422,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1453582829,56339.00
01/23/2016 16:00,2,0.000,ALERT,212.16,299.37,59.959,1453582804,"274151322000076","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,624656.0,624656.0,7425,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1453582831,56340.00
01/23/2016 16:00,2,0.469,ACTIVE,212.83,340.55,59.975,1453582804,"201051344000868","219011344069620",31.19,3.70,0,334.24,366.10,14.8,12.4,0.080,305477.8,305477.8,13477,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582832,56341.00
01/23/2016 16:00,2,0.436,ACTIVE,211.70,341.45,59.965,1453582804,"274151322000095","219011344069620",31.23,7.30,0,334.24,355.28,13.8,11.4,0.080,618130.3,618130.3,7380,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582833,56342.00
01/23/2016 16:00,2,0.000,ALERT,212.38,301.47,59.954,1453582804,"201051344000988","219011344069620",0.00,2.00,0,296.96,303.58,0.0,0.0,0.000,304698.6,304698.6,13615,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453582835,56343.00
01/23/2016 16:00,2,0.000,ALERT,211.70,299.97,59.970,1453582804,"201051344001025","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,317109.0,317109.0,18197,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582837,56344.00
01/23/2016 16:00,2,0.000,ALERT,212.38,301.77,59.986,1453582804,"201051344000458","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,314850.0,314850.0,13580,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582839,56345.00
01/23/2016 16:00,2,0.525,ACTIVE,213.29,340.55,59.996,1453582804,"201051344000853","219011344069620",20.24,4.00,0,333.33,350.47,10.8,8.5,0.066,312763.4,312763.4,13436,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582840,56346.00
01/23/2016 16:00,2,0.508,ACTIVE,212.38,339.34,59.975,1453582804,"201051344000685","219011344069620",20.22,4.50,0,331.53,348.06,10.4,8.1,0.066,318986.2,318986.2,18183,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582840,56347.00
01/23/2016 16:00,2,0.508,ACTIVE,212.38,339.04,59.981,1453582804,"201051344000917","219011344069620",20.02,4.50,0,330.63,347.46,10.3,8.0,0.062,316715.0,316715.0,18159,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582841,56348.00
01/23/2016 16:00,2,0.506,ACTIVE,212.38,340.25,59.975,1453582804,"201051344001145","219011344069620",30.51,4.00,0,331.53,354.07,15.7,13.2,0.102,320558.3,320558.3,18140,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582842,56349.00
01/23/2016 16:00,2,0.000,ALERT,212.16,299.97,59.981,1453582804,"201051344000651","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,313502.8,313502.8,18224,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582844,56350.00
01/23/2016 16:00,2,0.049,ACTIVE_NO_POWER,211.25,299.07,59.991,1453582804,"274151322000088","219011344069620",21.05,6.00,0,295.76,300.57,1.0,0.0,0.000,570954.8,570954.8,7285,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582845,56351.00
01/23/2016 16:00,2,0.000,ALERT,212.16,298.17,59.970,1453582804,"274151322000068","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,478005.0,478005.0,7725,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453582847,56352.00
01/23/2016 16:00,2,0.000,ALERT,211.48,300.27,59.991,1453582804,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,309913.0,309913.0,18222,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1453582849,56353.00
01/23/2016 16:00,2,0.000,ALERT,212.38,302.37,59.975,1453582804,"201051344000594","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,315815.2,315815.2,13626,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453582850,56354.00
01/23/2016 16:00,2,0.068,ALERT,211.93,300.27,60.018,1453582804,"201051344001203","219011344069620",29.30,0.50,0,296.96,303.58,2.0,0.1,0.000,316445.5,316445.5,18209,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582852,56355.00
01/23/2016 16:00,2,0.014,ALERT,211.48,299.97,59.975,1453582804,"274151322000054","219011344069620",32.48,5.50,0,296.06,313.20,0.0,0.0,0.000,583292.8,583292.8,7299,0,0,0,L,1151911521,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1453582854,56356.00
01/23/2016 16:00,2,0.000,ALERT,212.83,300.87,59.933,1453582804,"201051344000867","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,305039.2,305039.2,13608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453582856,56357.00
01/23/2016 16:00,2,0.133,ALERT,211.93,300.27,59.991,1453582804,"201051344001093","219011344069620",33.24,2.50,0,297.26,324.32,4.5,2.4,0.000,315066.6,315066.6,18180,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1453582858,56358.00
01/23/2016 16:00,2,0.479,ACTIVE,212.61,341.15,59.965,1453582804,"201051344000900","219011344069620",30.28,4.00,0,332.43,354.07,14.7,12.3,0.102,319523.6,319523.6,13403,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582859,56359.00
01/23/2016 16:00,2,0.541,ACTIVE,212.83,340.55,59.986,1453582804,"201051344000648","219011344069620",30.26,3.00,0,333.33,360.38,16.6,14.1,0.097,313072.8,313072.8,13494,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582860,56360.00
01/23/2016 16:00,2,0.520,ACTIVE,212.83,342.35,59.981,1453582804,"201051344000569","219011344069620",31.49,5.50,0,334.84,359.48,16.6,14.1,0.093,321023.9,321023.9,13338,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582861,56361.00
01/23/2016 16:00,2,0.064,ALERT,212.61,302.07,59.981,1453582804,"201051344000983","219011344069620",31.53,3.00,0,299.67,314.40,2.1,0.1,0.000,314988.6,314988.6,13504,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453582862,56362.00
01/23/2016 16:00,2,0.000,ALERT,212.61,301.77,60.018,1453582804,"201051344001158","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,309941.1,309941.1,13636,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453582864,56363.00
01/23/2016 16:00,2,0.555,ACTIVE,213.29,342.05,59.981,1453582804,"201051344000576","219011344069620",30.34,3.70,0,333.93,354.97,17.1,14.6,0.102,314234.2,314234.2,13420,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582865,56364.00
01/23/2016 16:00,2,0.062,ACTIVE_NO_POWER,211.48,298.47,59.981,1453582804,"274151322000087","219011344069620",15.03,5.00,0,295.16,300.27,0.9,0.0,0.000,558468.8,558468.8,7319,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453582866,56365.00
01/23/2016 16:15,2,0.199,ACTIVE,213.29,338.44,59.975,1453583703,"201051344000645","219011344069620",25.03,3.30,0,312.59,361.29,5.0,2.9,0.004,313907.7,313907.7,13457,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583704,56366.00
01/23/2016 16:15,2,0.018,ALERT,211.70,299.37,59.975,1453583703,"274151322000085","219011344069620",31.31,3.70,0,296.36,308.99,0.0,0.0,0.000,585986.2,585986.2,7318,0,0,0,L,1151911521,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583706,56367.00
01/23/2016 16:15,2,0.000,ALERT,213.06,301.17,59.975,1453583703,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,305778.1,305778.1,13642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453583708,56368.00
01/23/2016 16:15,2,0.000,ALERT,212.61,301.47,60.007,1453583703,"201051344000469","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,307266.5,307266.5,13594,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453583710,56369.00
01/23/2016 16:15,2,0.000,ALERT,211.93,300.27,59.944,1453583703,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18225,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583712,56370.00
01/23/2016 16:15,2,0.000,ALERT,211.25,298.77,59.949,1453583703,"274151322000052","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,593743.0,593743.0,7404,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583714,56371.00
01/23/2016 16:15,2,0.000,ALERT,212.16,300.57,59.970,1453583703,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,316503.9,316503.9,18217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583715,56372.00
01/23/2016 16:15,2,0.361,ACTIVE,212.16,337.24,59.970,1453583703,"201051344001230","219011344069620",29.06,4.00,0,330.03,346.56,10.7,8.4,0.053,315680.2,315680.2,18189,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583716,56373.00
01/23/2016 16:15,2,0.000,ALERT,212.38,300.87,59.949,1453583703,"201051344000582","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,309732.9,309732.9,18201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583718,56374.00
01/23/2016 16:15,2,0.000,ALERT,211.70,300.57,59.975,1453583703,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,319060.9,319060.9,18193,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1453583720,56375.00
01/23/2016 16:15,2,0.086,ACTIVE,211.48,337.24,59.970,1453583703,"274151322000094","219011344069620",27.08,4.50,0,334.24,339.95,2.4,0.4,0.000,477894.7,477894.7,7659,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583721,56376.00
01/23/2016 16:15,2,0.000,ALERT,212.61,302.68,59.975,1453583703,"201051344000579","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,320417.8,320417.8,13612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583723,56377.00
01/23/2016 16:15,2,0.158,ACTIVE,211.93,300.57,59.965,1453583703,"201051344000890","219011344069620",17.61,3.00,0,299.07,303.28,2.8,0.8,0.000,317247.7,317247.7,18239,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583723,56378.00
01/23/2016 16:15,2,0.000,ALERT,212.16,300.27,59.975,1453583703,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,319016.8,319016.8,18222,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583725,56379.00
01/23/2016 16:15,2,0.000,ALERT,212.16,299.67,59.975,1453583703,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,313103.9,313103.9,18298,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453583727,56380.00
01/23/2016 16:15,2,0.020,ALERT,211.48,299.67,59.970,1453583703,"274151322000083","219011344069620",32.08,3.30,0,296.96,318.91,0.0,0.0,0.000,588056.7,588056.7,7424,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583729,56381.00
01/23/2016 16:15,2,0.000,ALERT,211.93,298.77,59.975,1453583703,"274151322000076","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,624656.0,624656.0,7427,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583731,56382.00
01/23/2016 16:15,2,0.322,ACTIVE,212.61,343.25,59.975,1453583703,"201051344000868","219011344069620",31.71,3.30,0,332.13,357.08,10.4,8.1,0.044,305480.5,305480.5,13478,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583732,56383.00
01/23/2016 16:15,2,0.271,ACTIVE,211.70,337.24,59.959,1453583703,"274151322000095","219011344069620",30.14,6.70,0,334.24,344.76,8.3,6.1,0.044,618132.6,618132.6,7381,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583733,56384.00
01/23/2016 16:15,2,0.000,ALERT,212.38,301.47,59.975,1453583703,"201051344000988","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,304698.6,304698.6,13617,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583735,56385.00
01/23/2016 16:15,2,0.000,ALERT,211.70,299.37,59.965,1453583703,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,317109.0,317109.0,18199,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583736,56386.00
01/23/2016 16:15,2,0.000,ALERT,212.38,301.47,59.965,1453583703,"201051344000458","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,314850.0,314850.0,13582,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583738,56387.00
01/23/2016 16:15,2,0.385,ACTIVE,213.51,339.65,59.970,1453583703,"201051344000853","219011344069620",19.40,3.30,0,334.24,347.16,7.6,5.4,0.035,312765.2,312765.2,13437,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583739,56388.00
01/23/2016 16:15,2,0.379,ACTIVE,212.38,338.14,59.981,1453583703,"201051344000685","219011344069620",19.60,3.70,0,332.43,345.66,7.5,5.4,0.031,318988.0,318988.0,18184,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583740,56389.00
01/23/2016 16:15,2,0.383,ACTIVE,212.16,337.84,59.965,1453583703,"201051344000917","219011344069620",18.87,4.00,0,330.93,344.76,7.3,5.2,0.031,316716.7,316716.7,18160,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583741,56390.00
01/23/2016 16:15,2,0.348,ACTIVE,212.38,338.44,59.970,1453583703,"201051344001145","219011344069620",29.40,3.70,0,332.13,354.67,10.4,8.1,0.053,320561.0,320561.0,18141,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583742,56391.00
01/23/2016 16:15,2,0.000,ALERT,212.16,299.67,59.970,1453583703,"201051344000651","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,313502.8,313502.8,18226,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583744,56392.00
01/23/2016 16:15,2,0.037,ACTIVE_NO_POWER,211.25,298.77,59.965,1453583703,"274151322000088","219011344069620",12.17,5.00,0,296.36,300.87,0.5,0.0,0.000,570954.8,570954.8,7286,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583745,56393.00
01/23/2016 16:15,2,0.000,ALERT,212.16,298.17,59.965,1453583703,"274151322000068","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,478005.0,478005.0,7727,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583747,56394.00
01/23/2016 16:15,2,0.000,ALERT,211.70,299.97,59.944,1453583703,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,309913.0,309913.0,18224,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583748,56395.00
