ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 16:15,2,0.000,ALERT,212.16,301.77,59.959,1453583703,"201051344000594","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,315815.2,315815.2,13628,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583750,56396.00
01/23/2016 16:15,2,0.000,ALERT,211.93,299.97,59.965,1453583703,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,316445.5,316445.5,18211,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583752,56397.00
01/23/2016 16:15,2,0.014,ALERT,211.25,299.07,59.949,1453583703,"274151322000054","219011344069620",31.45,4.50,0,296.66,312.89,0.0,0.0,0.000,583292.8,583292.8,7301,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583754,56398.00
01/23/2016 16:15,2,0.000,ALERT,212.61,300.87,59.965,1453583703,"201051344000867","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,305039.2,305039.2,13610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583756,56399.00
01/23/2016 16:15,2,0.133,ALERT,211.93,300.27,59.996,1453583703,"201051344001093","219011344069620",32.08,1.50,0,298.47,318.30,4.4,2.3,0.000,315067.2,315067.2,18182,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583757,56400.00
01/23/2016 16:15,2,0.297,ACTIVE,212.61,339.04,59.959,1453583703,"201051344000900","219011344069620",30.16,3.30,0,333.03,349.56,9.1,6.9,0.053,319526.1,319526.1,13404,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583758,56401.00
01/23/2016 16:15,2,0.369,ACTIVE,212.83,339.04,59.975,1453583703,"201051344000648","219011344069620",30.38,2.50,0,333.33,354.97,11.4,9.1,0.049,313075.3,313075.3,13495,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583759,56402.00
01/23/2016 16:15,2,0.369,ACTIVE,212.61,338.74,59.959,1453583703,"201051344000569","219011344069620",30.49,4.50,0,334.84,354.07,11.4,9.1,0.057,321026.5,321026.5,13339,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583760,56403.00
01/23/2016 16:15,2,0.000,ALERT,212.38,301.47,59.965,1453583703,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,314988.6,314988.6,13506,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583762,56404.00
01/23/2016 16:15,2,0.000,ALERT,212.61,301.47,59.954,1453583703,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,309941.1,309941.1,13638,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453583764,56405.00
01/23/2016 16:15,2,0.393,ACTIVE,213.29,340.25,59.965,1453583703,"201051344000576","219011344069620",29.50,3.30,0,333.93,351.07,11.7,9.4,0.053,314237.3,314237.3,13421,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453583764,56406.00
01/23/2016 16:15,2,0.029,ALERT,211.48,298.17,59.970,1453583703,"274151322000087","219011344069620",30.63,4.00,0,295.76,300.27,0.0,0.0,0.000,558468.8,558468.8,7320,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453583766,56407.00
01/23/2016 16:30,2,0.170,ALERT,212.61,301.17,59.965,1453584603,"201051344000645","219011344069620",20.77,2.50,0,299.37,340.25,3.6,1.5,0.000,313908.1,313908.1,13458,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584605,56408.00
01/23/2016 16:30,2,0.000,ALERT,211.48,298.77,59.944,1453584603,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,585986.2,585986.2,7320,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1453584607,56409.00
01/23/2016 16:30,2,0.000,ALERT,212.83,300.87,60.007,1453584603,"201051344000633","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,305778.1,305778.1,13644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584608,56410.00
01/23/2016 16:30,2,0.000,ALERT,212.38,301.47,59.970,1453584603,"201051344000469","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,307266.5,307266.5,13596,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584610,56411.00
01/23/2016 16:30,2,0.000,ALERT,211.25,299.67,59.954,1453584603,"201051344000646","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,311576.5,311576.5,18227,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584612,56412.00
01/23/2016 16:30,2,0.000,ALERT,211.03,298.17,59.954,1453584603,"274151322000052","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,593743.0,593743.0,7406,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584614,56413.00
01/23/2016 16:30,2,0.000,ALERT,211.48,299.97,59.954,1453584603,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,316503.9,316503.9,18219,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584616,56414.00
01/23/2016 16:30,2,0.279,ACTIVE,211.48,335.74,59.965,1453584603,"201051344001230","219011344069620",28.03,3.70,0,331.23,342.05,8.0,5.7,0.027,315681.8,315681.8,18190,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584616,56415.00
01/23/2016 16:30,2,0.000,ALERT,211.93,300.57,59.965,1453584603,"201051344000582","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,309732.9,309732.9,18203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584618,56416.00
01/23/2016 16:30,2,0.000,ALERT,210.80,299.37,59.954,1453584603,"201051344000955","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,319060.9,319060.9,18195,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584620,56417.00
01/23/2016 16:30,2,0.053,ALERT,211.48,298.47,59.981,1453584603,"274151322000094","219011344069620",23.89,3.30,0,296.06,356.48,1.3,0.0,0.000,477894.7,477894.7,7660,0,0,0,L,1151911521,0,121.10,122.46,0002,1,0,0,0,0,0,0,23,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584622,56418.00
01/23/2016 16:30,2,0.000,ALERT,212.16,302.07,59.970,1453584603,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,320417.8,320417.8,13614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584624,56419.00
01/23/2016 16:30,2,0.154,ACTIVE,211.25,300.27,59.981,1453584603,"201051344000890","219011344069620",16.02,2.50,0,298.77,302.98,2.5,0.5,0.000,317247.8,317247.8,18240,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584625,56420.00
01/23/2016 16:30,2,0.000,ALERT,211.70,299.97,60.012,1453584603,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,319016.8,319016.8,18224,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453584627,56421.00
01/23/2016 16:30,2,0.000,ALERT,211.48,299.37,59.986,1453584603,"201051344000417","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,313103.9,313103.9,18300,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584629,56422.00
01/23/2016 16:30,2,0.000,ALERT,211.48,299.07,60.002,1453584603,"274151322000083","219011344069620",0.00,3.00,0,296.96,307.78,0.0,0.0,0.000,588056.7,588056.7,7426,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1453584631,56423.00
01/23/2016 16:30,2,0.000,ALERT,211.93,298.47,59.986,1453584603,"274151322000076","219011344069620",0.00,1.50,0,296.66,306.58,0.0,0.0,0.000,624656.0,624656.0,7429,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584632,56424.00
01/23/2016 16:30,2,0.254,ACTIVE,212.38,337.84,59.991,1453584603,"201051344000868","219011344069620",29.70,3.00,0,333.93,347.76,7.7,5.5,0.022,305481.9,305481.9,13479,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584633,56425.00
01/23/2016 16:30,2,0.176,ACTIVE,211.48,337.24,59.986,1453584603,"274151322000095","219011344069620",28.90,6.00,0,333.93,342.35,5.2,3.1,0.022,618133.5,618133.5,7382,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584634,56426.00
01/23/2016 16:30,2,0.000,ALERT,212.16,301.17,60.039,1453584603,"201051344000988","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,304698.6,304698.6,13619,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453584636,56427.00
01/23/2016 16:30,2,0.000,ALERT,211.25,299.07,59.991,1453584603,"201051344001025","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,317109.0,317109.0,18201,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584638,56428.00
01/23/2016 16:30,2,0.000,ALERT,211.93,301.17,59.965,1453584603,"201051344000458","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,314850.0,314850.0,13584,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453584640,56429.00
01/23/2016 16:30,2,0.266,ACTIVE,213.06,339.04,60.034,1453584603,"201051344000853","219011344069620",19.94,3.00,0,334.24,344.76,5.4,3.3,0.013,312766.1,312766.1,13438,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584641,56430.00
01/23/2016 16:30,2,0.275,ACTIVE,211.93,337.54,59.996,1453584603,"201051344000685","219011344069620",19.04,3.30,0,331.23,343.55,5.3,3.2,0.013,318988.8,318988.8,18185,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584641,56431.00
01/23/2016 16:30,2,0.264,ACTIVE,211.70,336.94,59.996,1453584603,"201051344000917","219011344069620",19.04,3.70,0,330.03,342.35,5.1,3.0,0.009,316717.5,316717.5,18161,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584642,56432.00
01/23/2016 16:30,2,0.248,ACTIVE,211.93,337.54,60.002,1453584603,"201051344001145","219011344069620",29.62,3.30,0,332.13,344.15,7.5,5.3,0.031,320562.4,320562.4,18142,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584643,56433.00
01/23/2016 16:30,2,0.000,ALERT,211.48,299.07,59.996,1453584603,"201051344000651","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,313502.8,313502.8,18228,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453584645,56434.00
01/23/2016 16:30,2,0.006,ALERT,210.80,298.47,60.007,1453584603,"274151322000088","219011344069620",30.28,4.00,0,296.36,306.88,0.0,0.0,0.000,570954.8,570954.8,7287,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453584647,56435.00
01/23/2016 16:30,2,0.000,ALERT,211.93,297.87,59.996,1453584603,"274151322000068","219011344069620",0.00,2.50,0,296.06,305.68,0.0,0.0,0.000,478005.0,478005.0,7729,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584649,56436.00
01/23/2016 16:30,2,0.000,ALERT,211.03,299.67,60.007,1453584603,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,309913.0,309913.0,18226,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584651,56437.00
01/23/2016 16:30,2,0.000,ALERT,211.93,301.77,59.996,1453584603,"201051344000594","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,315815.2,315815.2,13630,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584653,56438.00
01/23/2016 16:30,2,0.000,ALERT,211.48,299.37,59.996,1453584603,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,316445.5,316445.5,18213,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453584654,56439.00
01/23/2016 16:30,2,0.000,ALERT,211.03,298.77,60.002,1453584603,"274151322000054","219011344069620",0.00,3.70,0,296.66,306.88,0.0,0.0,0.000,583292.8,583292.8,7303,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1453584656,56440.00
01/23/2016 16:30,2,0.000,ALERT,212.61,300.87,59.996,1453584603,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,305039.2,305039.2,13612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584658,56441.00
01/23/2016 16:30,2,0.133,ALERT,211.48,299.67,60.007,1453584603,"201051344001093","219011344069620",30.45,1.50,0,298.17,310.19,4.1,2.0,0.000,315067.6,315067.6,18184,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453584660,56442.00
01/23/2016 16:30,2,0.205,ACTIVE,212.16,337.54,60.002,1453584603,"201051344000900","219011344069620",29.22,3.00,0,331.83,344.76,6.1,3.9,0.027,319527.2,319527.2,13405,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584661,56443.00
01/23/2016 16:30,2,0.279,ACTIVE,212.38,337.54,60.007,1453584603,"201051344000648","219011344069620",30.36,2.00,0,333.33,345.06,8.6,6.4,0.022,313077.0,313077.0,13496,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584662,56444.00
01/23/2016 16:30,2,0.270,ACTIVE,212.16,337.84,60.002,1453584603,"201051344000569","219011344069620",30.24,4.00,0,333.33,344.45,8.3,6.1,0.027,321028.1,321028.1,13340,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584663,56445.00
01/23/2016 16:30,2,0.000,ALERT,212.16,301.17,59.996,1453584603,"201051344000983","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,314988.6,314988.6,13508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453584664,56446.00
01/23/2016 16:30,2,0.000,ALERT,212.16,300.87,59.996,1453584603,"201051344001158","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,309941.1,309941.1,13640,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453584666,56447.00
01/23/2016 16:30,2,0.289,ACTIVE,212.61,338.74,60.002,1453584603,"201051344000576","219011344069620",30.00,3.30,0,333.63,345.96,8.8,6.6,0.022,314239.0,314239.0,13422,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453584667,56448.00
01/23/2016 16:30,2,0.029,ALERT,211.25,298.17,59.975,1453584603,"274151322000087","219011344069620",29.34,3.70,0,295.46,306.28,0.0,0.0,0.000,558468.8,558468.8,7322,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453584669,56449.00
01/23/2016 16:45,2,0.137,ACTIVE,212.16,300.27,59.965,1453585503,"201051344000645","219011344069620",17.95,2.00,0,299.07,305.68,2.5,0.5,0.000,313908.3,313908.3,13460,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585504,56450.00
01/23/2016 16:45,2,0.000,ALERT,210.57,297.87,59.959,1453585503,"274151322000085","219011344069620",0.00,3.00,0,294.56,306.28,0.0,0.0,0.000,585986.2,585986.2,7322,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585506,56451.00
01/23/2016 16:45,2,0.000,ALERT,212.16,299.67,59.965,1453585503,"201051344000633","219011344069620",0.00,0.50,0,297.26,305.38,0.0,0.0,0.000,305778.1,305778.1,13646,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585508,56452.00
01/23/2016 16:45,2,0.000,ALERT,211.70,300.27,59.954,1453585503,"201051344000469","219011344069620",0.00,0.00,0,298.17,305.68,0.0,0.0,0.000,307266.5,307266.5,13598,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585509,56453.00
01/23/2016 16:45,2,0.000,ALERT,210.80,299.37,59.965,1453585503,"201051344000646","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,311576.5,311576.5,18229,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585511,56454.00
01/23/2016 16:45,2,0.000,ALERT,209.90,297.57,59.965,1453585503,"274151322000052","219011344069620",0.00,1.50,0,294.26,306.88,0.0,0.0,0.000,593743.0,593743.0,7408,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585513,56455.00
01/23/2016 16:45,2,0.000,ALERT,211.03,299.37,59.970,1453585503,"201051344000585","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,316503.9,316503.9,18221,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453585515,56456.00
01/23/2016 16:45,2,0.193,ACTIVE,211.03,335.14,59.970,1453585503,"201051344001230","219011344069620",26.86,3.30,0,324.62,351.67,5.3,3.2,0.004,315682.7,315682.7,18191,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585516,56457.00
01/23/2016 16:45,2,0.000,ALERT,211.48,300.27,59.981,1453585503,"201051344000582","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,309732.9,309732.9,18205,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585517,56458.00
01/23/2016 16:45,2,0.000,ALERT,210.57,299.37,59.991,1453585503,"201051344000955","219011344069620",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,319060.9,319060.9,18197,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585519,56459.00
01/23/2016 16:45,2,0.029,ACTIVE_NO_POWER,210.35,296.96,59.981,1453585503,"274151322000094","219011344069620",19.18,2.50,0,295.16,299.67,0.6,0.0,0.000,477894.7,477894.7,7662,0,0,0,L,1151911521,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585520,56460.00
01/23/2016 16:45,2,0.000,ALERT,211.70,300.87,59.970,1453585503,"201051344000579","219011344069620",0.00,1.00,0,299.67,306.28,0.0,0.0,0.000,320417.8,320417.8,13616,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585522,56461.00
01/23/2016 16:45,2,0.113,ALERT,210.57,299.37,59.975,1453585503,"201051344000890","219011344069620",21.31,1.50,0,296.06,302.37,2.5,0.4,0.000,317247.9,317247.9,18241,0,0,0,L,1122011218,0,121.33,119.97,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1453585524,56462.00
01/23/2016 16:45,2,0.000,ALERT,211.03,299.07,59.970,1453585503,"201051344000438","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,319016.8,319016.8,18226,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585526,56463.00
01/23/2016 16:45,2,0.000,ALERT,211.03,298.77,59.959,1453585503,"201051344000417","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,313103.9,313103.9,18302,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585527,56464.00
01/23/2016 16:45,2,0.000,ALERT,210.57,298.17,59.959,1453585503,"274151322000083","219011344069620",0.00,2.50,0,294.56,300.87,0.0,0.0,0.000,588056.7,588056.7,7428,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585529,56465.00
01/23/2016 16:45,2,0.000,ALERT,211.03,297.87,59.970,1453585503,"274151322000076","219011344069620",0.00,1.50,0,294.56,300.87,0.0,0.0,0.000,624656.0,624656.0,7431,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585531,56466.00
01/23/2016 16:45,2,0.195,ACTIVE,211.70,336.04,59.970,1453585503,"201051344000868","219011344069620",27.97,2.50,0,332.13,342.65,5.6,3.5,0.004,305482.8,305482.8,13480,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585532,56467.00
01/23/2016 16:45,2,0.113,ACTIVE,210.57,335.44,59.965,1453585503,"274151322000095","219011344069620",27.14,5.50,0,313.80,340.85,3.1,1.1,0.004,618133.8,618133.8,7383,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585533,56468.00
01/23/2016 16:45,2,0.000,ALERT,211.48,299.97,59.981,1453585503,"201051344000988","219011344069620",0.00,1.00,0,296.66,305.68,0.0,0.0,0.000,304698.6,304698.6,13621,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453585535,56469.00
01/23/2016 16:45,2,0.000,ALERT,210.80,298.47,59.928,1453585503,"201051344001025","219011344069620",0.00,-0.50,0,294.86,302.07,0.0,0.0,0.000,317109.0,317109.0,18203,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585537,56470.00
01/23/2016 16:45,2,0.000,ALERT,211.48,300.27,60.007,1453585503,"201051344000458","219011344069620",0.00,2.50,0,299.37,305.98,0.0,0.0,0.000,314850.0,314850.0,13586,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585539,56471.00
01/23/2016 16:45,2,0.154,ALERT,212.16,299.97,59.975,1453585503,"201051344000853","219011344069620",22.11,2.00,0,299.37,349.26,3.5,1.4,0.000,312766.6,312766.6,13439,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585541,56472.00
01/23/2016 16:45,2,0.197,ALERT,211.25,299.37,59.970,1453585503,"201051344000685","219011344069620",20.10,2.50,0,298.17,356.48,4.0,2.0,0.000,318989.4,318989.4,18186,0,0,0,L,1122011218,0,122.01,120.65,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585542,56473.00
01/23/2016 16:45,2,0.188,ALERT,211.25,301.47,59.933,1453585503,"201051344000917","219011344069620",19.80,3.00,0,296.36,349.56,3.8,1.7,0.000,316717.9,316717.9,18162,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585544,56474.00
01/23/2016 16:45,2,0.197,ACTIVE,211.48,336.04,59.970,1453585503,"201051344001145","219011344069620",25.80,3.00,0,325.82,342.95,5.2,3.1,0.009,320563.2,320563.2,18143,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585545,56475.00
01/23/2016 16:45,2,0.000,ALERT,211.03,298.77,59.970,1453585503,"201051344000651","219011344069620",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,313502.8,313502.8,18230,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453585547,56476.00
01/23/2016 16:45,2,0.000,ALERT,210.12,296.96,59.965,1453585503,"274151322000088","219011344069620",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,570954.8,570954.8,7289,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1453585549,56477.00
01/23/2016 16:45,2,0.000,ALERT,211.03,296.96,59.954,1453585503,"274151322000068","219011344069620",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,478005.0,478005.0,7731,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585551,56478.00
01/23/2016 16:45,2,0.000,ALERT,210.80,299.67,59.970,1453585503,"201051344001135","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,309913.0,309913.0,18228,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585553,56479.00
01/23/2016 16:45,2,0.000,ALERT,211.25,300.27,59.959,1453585503,"201051344000594","219011344069620",0.00,1.00,0,298.77,306.28,0.0,0.0,0.000,315815.2,315815.2,13632,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453585555,56480.00
01/23/2016 16:45,2,0.000,ALERT,211.03,298.77,59.970,1453585503,"201051344001203","219011344069620",0.00,0.00,0,295.16,302.68,0.0,0.0,0.000,316445.5,316445.5,18215,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585556,56481.00
01/23/2016 16:45,2,0.000,ALERT,210.35,298.17,59.965,1453585503,"274151322000054","219011344069620",0.00,3.30,0,294.26,300.57,0.0,0.0,0.000,583292.8,583292.8,7305,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453585558,56482.00
01/23/2016 16:45,2,0.000,ALERT,211.93,299.67,59.970,1453585503,"201051344000867","219011344069620",0.00,1.50,0,298.47,305.68,0.0,0.0,0.000,305039.2,305039.2,13614,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453585560,56483.00
01/23/2016 16:45,2,0.000,ALERT,211.03,299.37,59.975,1453585503,"201051344001093","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,315067.7,315067.7,18186,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1453585562,56484.00
01/23/2016 16:45,2,0.145,ACTIVE,211.70,336.64,59.970,1453585503,"201051344000900","219011344069620",27.61,2.50,0,331.83,342.95,4.0,2.0,0.004,319527.7,319527.7,13406,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585563,56485.00
01/23/2016 16:45,2,0.246,ACTIVE,211.93,336.94,59.975,1453585503,"201051344000648","219011344069620",25.76,1.50,0,332.73,342.35,6.5,4.3,0.004,313078.2,313078.2,13497,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585563,56486.00
01/23/2016 16:45,2,0.217,ACTIVE,211.70,336.04,59.959,1453585503,"201051344000569","219011344069620",28.73,3.70,0,332.43,342.65,6.3,4.2,0.009,321029.2,321029.2,13341,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585564,56487.00
01/23/2016 16:45,2,0.000,ALERT,211.48,299.97,59.975,1453585503,"201051344000983","219011344069620",0.00,1.50,0,299.37,305.68,0.0,0.0,0.000,314988.6,314988.6,13510,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585566,56488.00
01/23/2016 16:45,2,0.000,ALERT,211.48,299.67,59.981,1453585503,"201051344001158","219011344069620",0.00,0.00,0,298.47,305.68,0.0,0.0,0.000,309941.1,309941.1,13642,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453585568,56489.00
01/23/2016 16:45,2,0.258,ACTIVE,212.16,337.84,59.986,1453585503,"201051344000576","219011344069620",24.91,2.50,0,332.73,342.95,6.5,4.4,0.009,314240.2,314240.2,13423,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453585569,56490.00
01/23/2016 16:45,2,0.000,ALERT,210.35,296.36,60.007,1453585503,"274151322000087","219011344069620",0.00,3.30,0,293.36,299.97,0.0,0.0,0.000,558468.8,558468.8,7324,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1453585571,56491.00
01/23/2016 17:00,2,0.174,ACTIVE,212.38,300.87,59.986,1453586404,"201051344000645","219011344069620",22.13,2.00,0,298.47,302.37,3.9,1.8,0.000,313908.6,313908.6,13461,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586405,56492.00
01/23/2016 17:00,2,0.000,ALERT,211.03,297.87,59.986,1453586404,"274151322000085","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,585986.2,585986.2,7324,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1453586407,56493.00
01/23/2016 17:00,2,0.000,ALERT,212.61,300.57,59.954,1453586404,"201051344000633","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,305778.1,305778.1,13648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586409,56494.00
01/23/2016 17:00,2,0.000,ALERT,212.16,300.87,59.986,1453586404,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,307266.5,307266.5,13600,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453586411,56495.00
01/23/2016 17:00,2,0.000,ALERT,211.03,299.67,59.996,1453586404,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,311576.5,311576.5,18231,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453586413,56496.00
01/23/2016 17:00,2,0.000,ALERT,210.80,298.77,59.975,1453586404,"274151322000052","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,593743.0,593743.0,7410,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586414,56497.00
01/23/2016 17:00,2,0.000,ALERT,211.25,299.67,60.007,1453586404,"201051344000585","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,316503.9,316503.9,18223,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586416,56498.00
01/23/2016 17:00,2,0.295,ALERT,211.25,335.74,59.981,1453586404,"201051344001230","219011344069620",29.54,3.30,0,296.96,339.34,8.9,6.6,0.031,315684.1,315684.1,18192,0,0,0,L,1122011218,0,121.78,120.42,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586418,56499.00
01/23/2016 17:00,2,0.000,ALERT,211.93,300.87,59.981,1453586404,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,309732.9,309732.9,18207,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586420,56500.00
01/23/2016 17:00,2,0.000,ALERT,210.80,299.67,59.981,1453586404,"201051344000955","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,319060.9,319060.9,18199,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586422,56501.00
01/23/2016 17:00,2,0.059,ACTIVE_NO_POWER,210.80,297.87,59.975,1453586404,"274151322000094","219011344069620",24.11,2.00,0,295.46,299.37,1.4,0.0,0.000,477894.7,477894.7,7663,0,0,0,L,1151911521,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586422,56502.00
01/23/2016 17:00,2,0.000,ALERT,212.16,301.47,60.007,1453586404,"201051344000579","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,320417.8,320417.8,13618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586424,56503.00
01/23/2016 17:00,2,0.156,ALERT,211.03,299.97,59.981,1453586404,"201051344000890","219011344069620",16.46,1.50,0,297.87,302.07,2.6,0.6,0.000,317248.0,317248.0,18243,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453586426,56504.00
01/23/2016 17:00,2,0.000,ALERT,211.48,299.37,59.981,1453586404,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,319016.8,319016.8,18228,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586428,56505.00
01/23/2016 17:00,2,0.000,ALERT,211.48,298.77,59.991,1453586404,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,313103.9,313103.9,18304,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586430,56506.00
01/23/2016 17:00,2,0.000,ALERT,211.03,298.77,59.981,1453586404,"274151322000083","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,588056.7,588056.7,7430,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1453586431,56507.00
01/23/2016 17:00,2,0.000,ALERT,211.70,298.47,59.996,1453586404,"274151322000076","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,624656.0,624656.0,7433,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586433,56508.00
01/23/2016 17:00,2,0.275,ALERT,212.38,337.84,59.981,1453586404,"201051344000868","219011344069620",30.77,2.50,0,298.47,341.75,8.6,6.4,0.022,305484.2,305484.2,13481,0,0,0,L,1122011218,0,121.10,122.01,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586435,56509.00
01/23/2016 17:00,2,0.203,ACTIVE,211.03,335.74,59.981,1453586404,"274151322000095","219011344069620",29.60,4.50,0,317.40,349.26,6.1,4.0,0.022,618134.6,618134.6,7384,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586436,56510.00
01/23/2016 17:00,2,0.000,ALERT,211.93,300.87,59.996,1453586404,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,304698.6,304698.6,13623,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586438,56511.00
01/23/2016 17:00,2,0.000,ALERT,211.03,298.77,59.986,1453586404,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,317109.0,317109.0,18205,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586439,56512.00
01/23/2016 17:00,2,0.000,ALERT,211.93,300.87,59.970,1453586404,"201051344000458","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,314850.0,314850.0,13588,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586442,56513.00
01/23/2016 17:00,2,0.311,ACTIVE,212.83,338.14,59.981,1453586404,"201051344000853","219011344069620",19.30,2.50,0,298.47,341.75,6.1,3.9,0.013,312767.3,312767.3,13441,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586442,56514.00
01/23/2016 17:00,2,0.311,ACTIVE,211.70,337.24,59.975,1453586404,"201051344000685","219011344069620",19.04,3.00,0,297.57,353.17,6.0,3.9,0.022,318990.1,318990.1,18188,0,0,0,L,1122011218,0,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586443,56515.00
01/23/2016 17:00,2,0.299,ACTIVE,211.70,337.24,59.965,1453586404,"201051344000917","219011344069620",19.10,3.30,0,296.36,340.55,5.8,3.7,0.022,316718.6,316718.6,18164,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586444,56516.00
01/23/2016 17:00,2,0.281,ALERT,211.70,336.94,59.954,1453586404,"201051344001145","219011344069620",29.20,3.00,0,298.17,340.85,8.4,6.2,0.035,320564.5,320564.5,18144,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586446,56517.00
01/23/2016 17:00,2,0.000,ALERT,211.48,298.77,59.975,1453586404,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,313502.8,313502.8,18232,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586448,56518.00
01/23/2016 17:00,2,0.006,ALERT,210.57,297.87,59.949,1453586404,"274151322000088","219011344069620",30.73,3.00,0,296.06,299.67,0.0,0.0,0.000,570954.8,570954.8,7291,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453586450,56519.00
01/23/2016 17:00,2,0.000,ALERT,211.70,297.87,59.965,1453586404,"274151322000068","219011344069620",0.00,2.00,0,295.76,298.77,0.0,0.0,0.000,478005.0,478005.0,7733,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586451,56520.00
01/23/2016 17:00,2,0.000,ALERT,211.03,299.67,59.970,1453586404,"201051344001135","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,309913.0,309913.0,18230,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586453,56521.00
01/23/2016 17:00,2,0.000,ALERT,211.70,301.17,59.981,1453586404,"201051344000594","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,315815.2,315815.2,13634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453586455,56522.00
01/23/2016 17:00,2,0.000,ALERT,211.48,299.07,59.970,1453586404,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,316445.5,316445.5,18217,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586457,56523.00
01/23/2016 17:00,2,0.000,ALERT,210.80,298.17,59.954,1453586404,"274151322000054","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,583292.8,583292.8,7307,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586459,56524.00
01/23/2016 17:00,2,0.000,ALERT,212.38,300.57,59.949,1453586404,"201051344000867","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,305039.2,305039.2,13616,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453586461,56525.00
01/23/2016 17:00,2,0.133,ALERT,211.25,299.37,59.986,1453586404,"201051344001093","219011344069620",31.17,1.50,0,297.26,300.87,4.2,2.1,0.000,315068.1,315068.1,18188,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453586462,56526.00
01/23/2016 17:00,2,0.232,ALERT,212.16,337.84,59.975,1453586404,"201051344000900","219011344069620",29.34,2.50,0,298.17,341.75,6.9,4.8,0.035,319528.7,319528.7,13407,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586464,56527.00
01/23/2016 17:00,2,0.307,ALERT,212.61,337.54,59.944,1453586404,"201051344000648","219011344069620",30.34,1.50,0,297.57,342.65,9.5,7.2,0.031,313079.8,313079.8,13498,0,0,0,L,1122011218,0,120.88,122.01,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586466,56528.00
01/23/2016 17:00,2,0.305,ACTIVE,212.61,338.44,59.981,1453586404,"201051344000569","219011344069620",30.16,3.30,0,311.69,355.28,9.3,7.1,0.035,321030.7,321030.7,13342,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586467,56529.00
01/23/2016 17:00,2,0.000,ALERT,212.16,301.17,59.986,1453586404,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,314988.6,314988.6,13512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453586469,56530.00
01/23/2016 17:00,2,0.000,ALERT,212.38,301.17,59.986,1453586404,"201051344001158","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,13644,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453586470,56531.00
01/23/2016 17:00,2,0.320,ALERT,212.83,339.04,59.944,1453586404,"201051344000576","219011344069620",29.98,2.50,0,298.17,343.85,9.8,7.5,0.035,314241.8,314241.8,13424,0,0,0,L,1122011218,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453586472,56532.00
01/23/2016 17:00,2,0.031,ALERT,210.80,297.57,59.981,1453586404,"274151322000087","219011344069620",29.86,3.00,0,295.16,299.37,0.0,0.0,0.000,558468.8,558468.8,7326,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453586474,56533.00
01/23/2016 17:15,2,0.143,ACTIVE,212.16,299.97,59.981,1453587304,"201051344000645","219011344069620",17.97,1.50,0,299.07,302.37,2.6,0.6,0.000,313908.9,313908.9,13462,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587305,56534.00
01/23/2016 17:15,2,0.000,ALERT,210.35,297.26,59.970,1453587304,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,585986.2,585986.2,7326,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587307,56535.00
01/23/2016 17:15,2,0.000,ALERT,212.16,299.67,59.965,1453587304,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,305778.1,305778.1,13650,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587308,56536.00
01/23/2016 17:15,2,0.000,ALERT,211.70,300.57,59.975,1453587304,"201051344000469","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,307266.5,307266.5,13602,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453587310,56537.00
01/23/2016 17:15,2,0.000,ALERT,210.57,299.07,59.975,1453587304,"201051344000646","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,311576.5,311576.5,18233,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587312,56538.00
01/23/2016 17:15,2,0.000,ALERT,210.12,297.57,59.959,1453587304,"274151322000052","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,593743.0,593743.0,7412,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587314,56539.00
01/23/2016 17:15,2,0.000,ALERT,210.80,299.07,59.975,1453587304,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,316503.9,316503.9,18225,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587315,56540.00
