ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 17:15,2,0.217,ACTIVE,211.03,334.84,60.012,1453587304,"201051344001230","219011344069620",25.52,3.30,0,330.33,341.45,5.6,3.5,0.009,315685.3,315685.3,18194,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587316,56541.00
01/23/2016 17:15,2,0.000,ALERT,211.25,299.67,59.949,1453587304,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,309732.9,309732.9,18209,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453587318,56542.00
01/23/2016 17:15,2,0.000,ALERT,210.57,299.07,59.970,1453587304,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,319060.9,319060.9,18201,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587320,56543.00
01/23/2016 17:15,2,0.031,ACTIVE_NO_POWER,210.35,296.66,59.959,1453587304,"274151322000094","219011344069620",19.68,2.00,0,295.46,299.07,0.6,0.0,0.000,477894.7,477894.7,7664,0,0,0,L,1151911521,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587321,56544.00
01/23/2016 17:15,2,0.000,ALERT,211.48,300.57,59.970,1453587304,"201051344000579","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,320417.8,320417.8,13620,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587323,56545.00
01/23/2016 17:15,2,0.111,ALERT,210.80,299.37,59.975,1453587304,"201051344000890","219011344069620",21.41,1.50,0,298.17,302.07,2.5,0.5,0.000,317248.1,317248.1,18245,0,0,0,L,1122011218,0,121.33,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1453587324,56546.00
01/23/2016 17:15,2,0.000,ALERT,211.03,299.07,59.970,1453587304,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,319016.8,319016.8,18230,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587326,56547.00
01/23/2016 17:15,2,0.000,ALERT,211.03,298.47,59.970,1453587304,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,313103.9,313103.9,18306,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587328,56548.00
01/23/2016 17:15,2,0.000,ALERT,210.57,297.57,59.970,1453587304,"274151322000083","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,588056.7,588056.7,7432,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587330,56549.00
01/23/2016 17:15,2,0.000,ALERT,211.25,297.57,59.954,1453587304,"274151322000076","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,624656.0,624656.0,7435,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453587332,56550.00
01/23/2016 17:15,2,0.195,ACTIVE,211.93,336.94,59.975,1453587304,"201051344000868","219011344069620",27.63,2.50,0,332.13,343.55,5.5,3.4,0.004,305485.3,305485.3,13483,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587333,56551.00
01/23/2016 17:15,2,0.115,ACTIVE,210.57,336.04,59.986,1453587304,"274151322000095","219011344069620",27.49,4.50,0,333.03,339.95,3.2,1.2,0.013,618135.1,618135.1,7385,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587334,56552.00
01/23/2016 17:15,2,0.000,ALERT,211.48,299.97,59.970,1453587304,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,304698.6,304698.6,13625,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587336,56553.00
01/23/2016 17:15,2,0.000,ALERT,210.80,298.77,59.981,1453587304,"201051344001025","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,317109.0,317109.0,18207,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587337,56554.00
01/23/2016 17:15,2,0.000,ALERT,211.48,300.27,59.975,1453587304,"201051344000458","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,314850.0,314850.0,13590,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587339,56555.00
01/23/2016 17:15,2,0.154,ALERT,212.16,300.27,59.986,1453587304,"201051344000853","219011344069620",22.22,2.00,0,299.37,345.36,3.5,1.4,0.000,312768.0,312768.0,13442,0,0,0,L,1122011218,0,121.33,121.78,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587341,56556.00
01/23/2016 17:15,2,0.207,ALERT,211.48,322.21,59.986,1453587304,"201051344000685","219011344069620",19.46,2.50,0,297.87,342.05,4.1,2.0,0.000,318990.8,318990.8,18189,0,0,0,L,1122011218,0,122.23,120.65,0002,-1,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587343,56557.00
01/23/2016 17:15,2,0.199,ACTIVE,211.25,341.45,60.002,1453587304,"201051344000917","219011344069620",19.02,3.30,0,308.39,351.37,3.9,1.8,0.000,316719.3,316719.3,18165,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587344,56558.00
01/23/2016 17:15,2,0.201,ACTIVE,211.48,336.04,59.938,1453587304,"201051344001145","219011344069620",25.88,2.50,0,332.13,342.65,5.3,3.2,0.009,320565.6,320565.6,18146,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587345,56559.00
01/23/2016 17:15,2,0.000,ALERT,211.03,298.47,59.986,1453587304,"201051344000651","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,313502.8,313502.8,18234,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587346,56560.00
01/23/2016 17:15,2,0.000,ALERT,210.12,296.96,59.970,1453587304,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,570954.8,570954.8,7293,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453587348,56561.00
01/23/2016 17:15,2,0.000,ALERT,211.25,296.96,59.996,1453587304,"274151322000068","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,478005.0,478005.0,7735,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587350,56562.00
01/23/2016 17:15,2,0.000,ALERT,210.57,298.77,60.007,1453587304,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,309913.0,309913.0,18232,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587352,56563.00
01/23/2016 17:15,2,0.000,ALERT,211.48,301.17,60.018,1453587304,"201051344000594","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,315815.2,315815.2,13636,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453587354,56564.00
01/23/2016 17:15,2,0.000,ALERT,211.03,298.47,59.954,1453587304,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,316445.5,316445.5,18219,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587355,56565.00
01/23/2016 17:15,2,0.000,ALERT,210.57,297.57,59.975,1453587304,"274151322000054","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,583292.8,583292.8,7309,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587357,56566.00
01/23/2016 17:15,2,0.000,ALERT,211.93,299.97,60.012,1453587304,"201051344000867","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,305039.2,305039.2,13618,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587359,56567.00
01/23/2016 17:15,2,0.000,ALERT,210.80,298.77,60.012,1453587304,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,315068.3,315068.3,18190,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1453587361,56568.00
01/23/2016 17:15,2,0.150,ACTIVE,211.70,337.24,59.986,1453587304,"201051344000900","219011344069620",26.76,2.50,0,330.93,344.15,4.1,2.0,0.009,319529.5,319529.5,13409,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587362,56569.00
01/23/2016 17:15,2,0.244,ACTIVE,211.93,336.94,59.975,1453587304,"201051344000648","219011344069620",26.46,1.50,0,332.73,344.15,6.5,4.4,0.009,313081.2,313081.2,13500,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587363,56570.00
01/23/2016 17:15,2,0.227,ACTIVE,211.93,336.64,59.981,1453587304,"201051344000569","219011344069620",27.57,3.30,0,333.33,343.85,6.3,4.2,0.009,321032.0,321032.0,13343,0,0,0,L,1122011218,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587364,56571.00
01/23/2016 17:15,2,0.000,ALERT,211.70,300.57,59.981,1453587304,"201051344000983","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,314988.6,314988.6,13514,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587366,56572.00
01/23/2016 17:15,2,0.000,ALERT,211.70,300.27,59.975,1453587304,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,309941.1,309941.1,13646,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453587367,56573.00
01/23/2016 17:15,2,0.258,ACTIVE,212.38,338.14,60.002,1453587304,"201051344000576","219011344069620",25.54,2.50,0,332.43,344.76,6.7,4.5,0.009,314243.3,314243.3,13426,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453587368,56574.00
01/23/2016 17:15,2,0.000,ALERT,210.57,296.36,59.965,1453587304,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,558468.8,558468.8,7328,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1453587370,56575.00
01/23/2016 17:30,2,0.059,ALERT,211.93,299.67,59.975,1453588204,"201051344000645","219011344069620",30.71,1.50,0,298.17,302.68,1.9,0.0,0.000,313909.0,313909.0,13463,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1453588206,56576.00
01/23/2016 17:30,2,0.000,ALERT,210.35,296.66,59.965,1453588204,"274151322000085","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,585986.2,585986.2,7328,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588207,56577.00
01/23/2016 17:30,2,0.000,ALERT,211.93,298.77,59.965,1453588204,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,305778.1,305778.1,13652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588209,56578.00
01/23/2016 17:30,2,0.000,ALERT,211.48,299.67,59.970,1453588204,"201051344000469","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,307266.5,307266.5,13604,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588211,56579.00
01/23/2016 17:30,2,0.000,ALERT,210.35,298.17,59.970,1453588204,"201051344000646","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,311576.5,311576.5,18235,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588213,56580.00
01/23/2016 17:30,2,0.000,ALERT,210.12,297.87,59.944,1453588204,"274151322000052","219011344069620",0.00,1.00,0,295.46,302.07,0.0,0.0,0.000,593743.0,593743.0,7414,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588215,56581.00
01/23/2016 17:30,2,0.000,ALERT,210.57,298.17,59.970,1453588204,"201051344000585","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,316503.9,316503.9,18227,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588217,56582.00
01/23/2016 17:30,2,0.066,ALERT,210.35,298.17,59.975,1453588204,"201051344001230","219011344069620",30.43,2.50,0,297.26,338.44,2.1,0.1,0.000,315686.0,315686.0,18195,0,0,0,L,1122011218,0,121.10,119.97,0100,-1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1453588219,56583.00
01/23/2016 17:30,2,0.000,ALERT,211.03,299.07,59.965,1453588204,"201051344000582","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,309732.9,309732.9,18211,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453588220,56584.00
01/23/2016 17:30,2,0.000,ALERT,209.90,297.87,59.975,1453588204,"201051344000955","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,319060.9,319060.9,18203,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588222,56585.00
01/23/2016 17:30,2,0.000,ALERT,210.35,296.06,59.954,1453588204,"274151322000094","219011344069620",25.47,1.50,0,295.16,300.87,0.0,0.0,0.000,477894.7,477894.7,7665,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1453588224,56586.00
01/23/2016 17:30,2,0.000,ALERT,211.48,300.27,59.970,1453588204,"201051344000579","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,320417.8,320417.8,13622,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588226,56587.00
01/23/2016 17:30,2,0.115,ALERT,210.57,298.47,59.965,1453588204,"201051344000890","219011344069620",16.94,1.50,0,297.57,303.28,2.0,0.0,0.000,317248.2,317248.2,18247,0,0,0,L,1122011218,0,121.10,119.97,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453588228,56588.00
01/23/2016 17:30,2,0.000,ALERT,210.57,297.87,59.949,1453588204,"201051344000438","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,319016.8,319016.8,18232,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588230,56589.00
01/23/2016 17:30,2,0.000,ALERT,210.80,297.57,59.981,1453588204,"201051344000417","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,313103.9,313103.9,18308,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588231,56590.00
01/23/2016 17:30,2,0.000,ALERT,210.35,297.26,59.986,1453588204,"274151322000083","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,588056.7,588056.7,7434,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588233,56591.00
01/23/2016 17:30,2,0.000,ALERT,211.03,296.66,59.991,1453588204,"274151322000076","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,624656.0,624656.0,7437,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588235,56592.00
01/23/2016 17:30,2,0.074,ALERT,211.48,300.27,59.959,1453588204,"201051344000868","219011344069620",30.42,1.50,0,299.07,339.65,2.3,0.3,0.000,305485.9,305485.9,13484,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1453588237,56593.00
01/23/2016 17:30,2,0.012,ALERT,210.12,297.57,59.949,1453588204,"274151322000095","219011344069620",29.90,3.30,0,296.66,346.86,0.0,0.0,0.000,618135.3,618135.3,7386,0,0,0,L,1151911521,0,120.65,121.33,0100,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1453588239,56594.00
01/23/2016 17:30,2,0.000,ALERT,211.25,299.37,59.981,1453588204,"201051344000988","219011344069620",0.00,1.00,0,295.76,302.37,0.0,0.0,0.000,304698.6,304698.6,13627,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588241,56595.00
01/23/2016 17:30,2,0.000,ALERT,210.12,297.26,59.933,1453588204,"201051344001025","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,317109.0,317109.0,18209,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588242,56596.00
01/23/2016 17:30,2,0.000,ALERT,211.25,299.37,59.949,1453588204,"201051344000458","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,314850.0,314850.0,13592,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588244,56597.00
01/23/2016 17:30,2,0.064,ALERT,211.93,299.37,59.991,1453588204,"201051344000853","219011344069620",30.79,1.50,0,298.47,307.18,2.1,0.1,0.000,312768.3,312768.3,13444,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1453588246,56598.00
01/23/2016 17:30,2,0.070,ALERT,210.80,298.17,59.959,1453588204,"201051344000685","219011344069620",19.94,2.00,0,296.66,339.34,1.4,0.0,0.000,318991.2,318991.2,18191,0,0,0,L,1122011218,0,121.78,120.42,0100,-1,0,0,0,0,0,0,13,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1453588248,56599.00
01/23/2016 17:30,2,0.062,ALERT,210.80,297.87,60.002,1453588204,"201051344000917","219011344069620",28.01,2.50,0,295.46,342.05,1.8,0.0,0.000,316719.5,316719.5,18166,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1453588250,56600.00
01/23/2016 17:30,2,0.057,ALERT,210.80,298.17,59.954,1453588204,"201051344001145","219011344069620",30.65,2.00,0,297.26,340.25,1.8,0.0,0.000,320566.1,320566.1,18147,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1453588251,56601.00
01/23/2016 17:30,2,0.000,ALERT,210.80,297.57,59.970,1453588204,"201051344000651","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,313502.8,313502.8,18236,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453588253,56602.00
01/23/2016 17:30,2,0.000,ALERT,209.90,296.66,59.938,1453588204,"274151322000088","219011344069620",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,570954.8,570954.8,7295,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588255,56603.00
01/23/2016 17:30,2,0.000,ALERT,210.80,296.06,59.954,1453588204,"274151322000068","219011344069620",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,478005.0,478005.0,7737,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588257,56604.00
01/23/2016 17:30,2,0.000,ALERT,210.12,298.17,59.970,1453588204,"201051344001135","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,309913.0,309913.0,18234,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588259,56605.00
01/23/2016 17:30,2,0.000,ALERT,211.03,299.97,59.991,1453588204,"201051344000594","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,315815.2,315815.2,13638,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453588261,56606.00
01/23/2016 17:30,2,0.000,ALERT,210.57,297.57,59.938,1453588204,"201051344001203","219011344069620",0.00,0.00,0,296.66,303.58,0.0,0.0,0.000,316445.5,316445.5,18221,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588262,56607.00
01/23/2016 17:30,2,0.000,ALERT,210.12,296.66,59.938,1453588204,"274151322000054","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,583292.8,583292.8,7311,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588264,56608.00
01/23/2016 17:30,2,0.000,ALERT,211.70,299.07,59.944,1453588204,"201051344000867","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,305039.2,305039.2,13620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588266,56609.00
01/23/2016 17:30,2,0.000,ALERT,210.57,297.87,59.944,1453588204,"201051344001093","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,315068.3,315068.3,18192,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588268,56610.00
01/23/2016 17:30,2,0.012,ALERT,211.25,299.37,59.949,1453588204,"201051344000900","219011344069620",30.28,2.00,0,298.17,339.34,0.4,0.0,0.000,319529.7,319529.7,13410,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1453588270,56611.00
01/23/2016 17:30,2,0.090,ALERT,211.70,298.77,59.959,1453588204,"201051344000648","219011344069620",30.47,1.00,0,297.87,340.55,2.8,0.8,0.000,313081.9,313081.9,13501,0,0,0,L,1122011218,0,120.42,121.55,0100,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1453588272,56612.00
01/23/2016 17:30,2,0.084,ALERT,211.48,299.67,59.949,1453588204,"201051344000569","219011344069620",30.73,2.50,0,299.07,359.48,2.7,0.7,0.000,321032.8,321032.8,13344,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1453588273,56613.00
01/23/2016 17:30,2,0.000,ALERT,211.48,299.67,59.954,1453588204,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,314988.6,314988.6,13516,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453588275,56614.00
01/23/2016 17:30,2,0.000,ALERT,211.48,299.37,59.922,1453588204,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,309941.1,309941.1,13648,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453588277,56615.00
01/23/2016 17:30,2,0.092,ALERT,211.93,300.27,59.954,1453588204,"201051344000576","219011344069620",29.86,2.00,0,298.47,341.45,2.8,0.8,0.000,314244.0,314244.0,13427,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1453588279,56616.00
01/23/2016 17:30,2,0.000,ALERT,210.35,295.76,59.954,1453588204,"274151322000087","219011344069620",0.00,2.50,0,294.26,301.17,0.0,0.0,0.000,558468.8,558468.8,7330,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453588280,56617.00
01/23/2016 17:45,2,0.000,ALERT,212.16,299.37,59.965,1453589103,"201051344000645","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,313909.0,313909.0,13465,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589105,56618.00
01/23/2016 17:45,2,0.000,ALERT,211.25,297.26,59.959,1453589103,"274151322000085","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,585986.2,585986.2,7330,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589107,56619.00
01/23/2016 17:45,2,0.000,ALERT,212.16,299.07,59.965,1453589103,"201051344000633","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,305778.1,305778.1,13654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589109,56620.00
01/23/2016 17:45,2,0.000,ALERT,211.70,299.37,59.965,1453589103,"201051344000469","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,307266.5,307266.5,13606,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589111,56621.00
01/23/2016 17:45,2,0.000,ALERT,211.25,299.67,59.970,1453589103,"201051344000646","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,311576.5,311576.5,18237,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589113,56622.00
01/23/2016 17:45,2,0.000,ALERT,210.80,297.26,59.959,1453589103,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,593743.0,593743.0,7416,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589115,56623.00
01/23/2016 17:45,2,0.000,ALERT,211.70,300.27,59.938,1453589103,"201051344000585","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,316503.9,316503.9,18229,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589116,56624.00
01/23/2016 17:45,2,0.000,ALERT,211.70,300.57,59.965,1453589103,"201051344001230","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,315686.0,315686.0,18197,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589118,56625.00
01/23/2016 17:45,2,0.000,ALERT,212.16,300.87,59.965,1453589103,"201051344000582","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,309732.9,309732.9,18213,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589120,56626.00
01/23/2016 17:45,2,0.000,ALERT,211.25,299.97,59.954,1453589103,"201051344000955","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,319060.9,319060.9,18205,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589122,56627.00
01/23/2016 17:45,2,0.000,ALERT,211.03,296.96,59.938,1453589103,"274151322000094","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,477894.7,477894.7,7667,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1453589123,56628.00
01/23/2016 17:45,2,0.000,ALERT,211.70,299.97,59.928,1453589103,"201051344000579","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,320417.8,320417.8,13624,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453589125,56629.00
01/23/2016 17:45,2,0.000,ALERT,211.48,300.27,59.965,1453589103,"201051344000890","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,317248.2,317248.2,18249,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589127,56630.00
01/23/2016 17:45,2,0.000,ALERT,211.70,299.97,59.970,1453589103,"201051344000438","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,319016.8,319016.8,18234,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453589129,56631.00
01/23/2016 17:45,2,0.000,ALERT,211.70,299.37,59.965,1453589103,"201051344000417","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,313103.9,313103.9,18310,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453589131,56632.00
01/23/2016 17:45,2,0.000,ALERT,211.03,297.87,60.002,1453589103,"274151322000083","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,588056.7,588056.7,7436,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589133,56633.00
01/23/2016 17:45,2,0.000,ALERT,211.48,298.17,59.959,1453589103,"274151322000076","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,624656.0,624656.0,7439,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589135,56634.00
01/23/2016 17:45,2,0.000,ALERT,211.48,299.97,59.975,1453589103,"201051344000868","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,305485.9,305485.9,13486,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589136,56635.00
01/23/2016 17:45,2,0.000,ALERT,211.03,299.07,60.002,1453589103,"274151322000095","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,618135.3,618135.3,7388,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1453589138,56636.00
01/23/2016 17:45,2,0.000,ALERT,211.48,299.07,59.965,1453589103,"201051344000988","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,304698.6,304698.6,13629,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589140,56637.00
01/23/2016 17:45,2,0.000,ALERT,211.48,299.07,59.928,1453589103,"201051344001025","219011344069620",0.00,-0.50,0,295.46,301.77,0.0,0.0,0.000,317109.0,317109.0,18211,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589142,56638.00
01/23/2016 17:45,2,0.000,ALERT,211.48,299.37,59.975,1453589103,"201051344000458","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,314850.0,314850.0,13594,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589144,56639.00
01/23/2016 17:45,2,0.000,ALERT,211.93,299.07,59.986,1453589103,"201051344000853","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,312768.3,312768.3,13446,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589146,56640.00
01/23/2016 17:45,2,0.000,ALERT,211.93,299.97,59.933,1453589103,"201051344000685","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,318991.2,318991.2,18193,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589147,56641.00
01/23/2016 17:45,2,0.000,ALERT,211.93,299.67,60.007,1453589103,"201051344000917","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,316719.5,316719.5,18168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589149,56642.00
01/23/2016 17:45,2,0.000,ALERT,211.93,300.27,59.975,1453589103,"201051344001145","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,320566.1,320566.1,18149,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589151,56643.00
01/23/2016 17:45,2,0.000,ALERT,211.70,299.07,59.975,1453589103,"201051344000651","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,313502.8,313502.8,18238,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453589153,56644.00
01/23/2016 17:45,2,0.000,ALERT,210.57,296.96,59.933,1453589103,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,570954.8,570954.8,7297,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589155,56645.00
01/23/2016 17:45,2,0.000,ALERT,211.48,296.66,60.012,1453589103,"274151322000068","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,478005.0,478005.0,7739,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589157,56646.00
01/23/2016 17:45,2,0.000,ALERT,211.25,299.97,59.970,1453589103,"201051344001135","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,309913.0,309913.0,18236,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453589159,56647.00
01/23/2016 17:45,2,0.000,ALERT,211.25,299.67,59.970,1453589103,"201051344000594","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,315815.2,315815.2,13640,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453589160,56648.00
01/23/2016 17:45,2,0.000,ALERT,211.48,299.37,59.970,1453589103,"201051344001203","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,316445.5,316445.5,18223,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453589162,56649.00
01/23/2016 17:45,2,0.000,ALERT,210.80,297.57,59.970,1453589103,"274151322000054","219011344069620",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,583292.8,583292.8,7313,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453589164,56650.00
01/23/2016 17:45,2,0.000,ALERT,211.70,298.47,59.970,1453589103,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,305039.2,305039.2,13622,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589166,56651.00
01/23/2016 17:45,2,0.000,ALERT,211.48,299.67,59.965,1453589103,"201051344001093","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,315068.3,315068.3,18194,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589168,56652.00
01/23/2016 17:45,2,0.000,ALERT,211.48,299.37,59.970,1453589103,"201051344000900","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,319529.7,319529.7,13412,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589169,56653.00
01/23/2016 17:45,2,0.000,ALERT,211.70,298.47,59.928,1453589103,"201051344000648","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,313082.0,313082.0,13503,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589171,56654.00
01/23/2016 17:45,2,0.086,ALERT,211.48,299.97,59.965,1453589103,"201051344000569","219011344069620",28.45,1.50,0,297.87,302.07,2.5,0.5,0.000,321032.8,321032.8,13346,0,0,0,L,1122011218,0,120.20,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589173,56655.00
01/23/2016 17:45,2,0.000,ALERT,211.48,299.37,59.959,1453589103,"201051344000983","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,314988.6,314988.6,13518,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589175,56656.00
01/23/2016 17:45,2,0.000,ALERT,211.70,299.37,59.970,1453589103,"201051344001158","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,309941.1,309941.1,13650,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589177,56657.00
01/23/2016 17:45,2,0.094,ALERT,212.16,299.97,59.970,1453589103,"201051344000576","219011344069620",26.72,1.00,0,297.57,301.47,2.6,0.6,0.000,314244.1,314244.1,13429,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453589179,56658.00
01/23/2016 17:45,2,0.000,ALERT,211.03,296.96,59.986,1453589103,"274151322000087","219011344069620",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,558468.8,558468.8,7332,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453589181,56659.00
01/23/2016 18:00,2,0.000,ALERT,211.93,299.67,59.991,1453590003,"201051344000645","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,313909.0,313909.0,13467,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590006,56660.00
01/23/2016 18:00,2,0.000,ALERT,211.48,298.17,59.986,1453590003,"274151322000085","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,585986.2,585986.2,7332,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590007,56661.00
01/23/2016 18:00,2,0.000,ALERT,212.38,299.97,59.991,1453590003,"201051344000633","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,305778.1,305778.1,13656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590009,56662.00
01/23/2016 18:00,2,0.000,ALERT,211.93,300.27,59.986,1453590003,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,307266.5,307266.5,13608,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590011,56663.00
01/23/2016 18:00,2,0.000,ALERT,211.25,299.37,59.991,1453590003,"201051344000646","219011344069620",0.00,0.00,0,297.26,304.18,0.0,0.0,0.000,311576.5,311576.5,18239,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590013,56664.00
01/23/2016 18:00,2,0.000,ALERT,211.03,299.37,59.965,1453590003,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,593743.0,593743.0,7418,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590014,56665.00
01/23/2016 18:00,2,0.000,ALERT,211.48,299.67,60.007,1453590003,"201051344000585","219011344069620",0.00,0.50,0,297.57,304.18,0.0,0.0,0.000,316503.9,316503.9,18231,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590016,56666.00
01/23/2016 18:00,2,0.000,ALERT,211.48,299.37,59.981,1453590003,"201051344001230","219011344069620",0.00,1.00,0,298.17,304.78,0.0,0.0,0.000,315686.0,315686.0,18199,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1453590018,56667.00
01/23/2016 18:00,2,0.000,ALERT,211.93,300.27,59.986,1453590003,"201051344000582","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,309732.9,309732.9,18215,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590020,56668.00
01/23/2016 18:00,2,0.000,ALERT,211.03,299.07,59.996,1453590003,"201051344000955","219011344069620",0.00,0.00,0,297.87,304.48,0.0,0.0,0.000,319060.9,319060.9,18207,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590022,56669.00
01/23/2016 18:00,2,0.000,ALERT,211.03,297.57,59.991,1453590003,"274151322000094","219011344069620",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,477894.7,477894.7,7669,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590023,56670.00
01/23/2016 18:00,2,0.000,ALERT,211.70,300.87,59.986,1453590003,"201051344000579","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,320417.8,320417.8,13626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590025,56671.00
01/23/2016 18:00,2,0.000,ALERT,211.25,299.37,60.007,1453590003,"201051344000890","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,317248.2,317248.2,18251,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590027,56672.00
01/23/2016 18:00,2,0.000,ALERT,211.48,298.77,60.002,1453590003,"201051344000438","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,319016.8,319016.8,18236,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590029,56673.00
01/23/2016 18:00,2,0.000,ALERT,211.70,298.17,59.996,1453590003,"201051344000417","219011344069620",0.00,0.00,0,297.26,303.88,0.0,0.0,0.000,313103.9,313103.9,18312,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590031,56674.00
01/23/2016 18:00,2,0.000,ALERT,211.48,299.07,59.986,1453590003,"274151322000083","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,588056.7,588056.7,7438,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590033,56675.00
01/23/2016 18:00,2,0.000,ALERT,211.93,298.47,59.975,1453590003,"274151322000076","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,624656.0,624656.0,7441,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590035,56676.00
01/23/2016 18:00,2,0.000,ALERT,211.70,300.87,59.975,1453590003,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,305485.9,305485.9,13488,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1453590037,56677.00
01/23/2016 18:00,2,0.000,ALERT,211.48,299.67,60.018,1453590003,"274151322000095","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,618135.3,618135.3,7390,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1453590039,56678.00
01/23/2016 18:00,2,0.000,ALERT,211.48,299.97,59.949,1453590003,"201051344000988","219011344069620",0.00,0.50,0,294.86,301.47,0.0,0.0,0.000,304698.6,304698.6,13631,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590040,56679.00
01/23/2016 18:00,2,0.000,ALERT,211.25,298.17,59.975,1453590003,"201051344001025","219011344069620",0.00,-0.50,0,297.26,304.18,0.0,0.0,0.000,317109.0,317109.0,18213,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590042,56680.00
01/23/2016 18:00,2,0.000,ALERT,211.70,300.27,59.986,1453590003,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,314850.0,314850.0,13596,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590044,56681.00
01/23/2016 18:00,2,0.000,ALERT,212.38,299.97,60.012,1453590003,"201051344000853","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,312768.3,312768.3,13448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1453590046,56682.00
01/23/2016 18:00,2,0.000,ALERT,211.93,299.07,60.018,1453590003,"201051344000685","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,318991.2,318991.2,18195,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1453590048,56683.00
01/23/2016 18:00,2,0.000,ALERT,211.70,298.47,59.975,1453590003,"201051344000917","219011344069620",0.00,1.50,0,296.66,303.88,0.0,0.0,0.000,316719.5,316719.5,18170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1453590050,56684.00
01/23/2016 18:00,2,0.000,ALERT,211.70,299.07,59.981,1453590003,"201051344001145","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,320566.1,320566.1,18151,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1453590051,56685.00
01/23/2016 18:00,2,0.000,ALERT,211.48,298.17,59.975,1453590003,"201051344000651","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,313502.8,313502.8,18240,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590053,56686.00
