ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 18:00,2,0.000,ALERT,211.03,298.17,59.970,1453590003,"274151322000088","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,570954.8,570954.8,7299,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590055,56687.00
01/23/2016 18:00,2,0.000,ALERT,211.93,298.17,59.981,1453590003,"274151322000068","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,478005.0,478005.0,7741,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590057,56688.00
01/23/2016 18:00,2,0.000,ALERT,211.25,299.07,59.949,1453590003,"201051344001135","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,309913.0,309913.0,18238,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590059,56689.00
01/23/2016 18:00,2,0.000,ALERT,211.48,300.87,59.981,1453590003,"201051344000594","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,315815.2,315815.2,13642,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590061,56690.00
01/23/2016 18:00,2,0.000,ALERT,211.25,298.47,59.944,1453590003,"201051344001203","219011344069620",0.00,0.00,0,297.57,305.08,0.0,0.0,0.000,316445.5,316445.5,18225,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590062,56691.00
01/23/2016 18:00,2,0.000,ALERT,211.25,298.77,59.970,1453590003,"274151322000054","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,583292.8,583292.8,7315,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590064,56692.00
01/23/2016 18:00,2,0.000,ALERT,212.38,299.97,59.970,1453590003,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,305039.2,305039.2,13624,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590066,56693.00
01/23/2016 18:00,2,0.000,ALERT,211.25,298.77,60.018,1453590003,"201051344001093","219011344069620",0.00,1.00,0,297.57,304.18,0.0,0.0,0.000,315068.3,315068.3,18196,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590068,56694.00
01/23/2016 18:00,2,0.000,ALERT,211.70,300.27,59.954,1453590003,"201051344000900","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,319529.7,319529.7,13414,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1453590070,56695.00
01/23/2016 18:00,2,0.000,ALERT,212.16,299.67,60.023,1453590003,"201051344000648","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,313082.1,313082.1,13505,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1453590072,56696.00
01/23/2016 18:00,2,0.000,ALERT,211.93,300.87,59.928,1453590003,"201051344000569","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,321032.9,321032.9,13348,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1453590073,56697.00
01/23/2016 18:00,2,0.000,ALERT,211.93,300.57,59.965,1453590003,"201051344000983","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,314988.6,314988.6,13520,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590075,56698.00
01/23/2016 18:00,2,0.000,ALERT,211.93,300.27,60.018,1453590003,"201051344001158","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,309941.1,309941.1,13652,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590077,56699.00
01/23/2016 18:00,2,0.000,ALERT,212.38,301.17,59.965,1453590003,"201051344000576","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,314244.2,314244.2,13431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1453590079,56700.00
01/23/2016 18:00,2,0.000,ALERT,211.25,297.87,59.965,1453590003,"274151322000087","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,558468.8,558468.8,7334,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590080,56701.00
01/23/2016 18:15,2,0.000,ALERT,211.48,298.77,60.007,1453590904,"201051344000645","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,313909.0,313909.0,13469,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590906,56702.00
01/23/2016 18:15,2,0.000,ALERT,210.80,297.87,59.949,1453590904,"274151322000085","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,585986.2,585986.2,7334,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590907,56703.00
01/23/2016 18:15,2,0.000,ALERT,211.70,298.47,59.938,1453590904,"201051344000633","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,305778.1,305778.1,13658,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590909,56704.00
01/23/2016 18:15,2,0.000,ALERT,211.25,299.07,59.965,1453590904,"201051344000469","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,307266.5,307266.5,13610,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590911,56705.00
01/23/2016 18:15,2,0.000,ALERT,210.80,298.17,59.975,1453590904,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,311576.5,311576.5,18241,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590913,56706.00
01/23/2016 18:15,2,0.000,ALERT,210.35,298.17,59.965,1453590904,"274151322000052","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,593743.0,593743.0,7420,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590915,56707.00
01/23/2016 18:15,2,0.000,ALERT,211.25,298.47,59.991,1453590904,"201051344000585","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,316503.9,316503.9,18233,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590916,56708.00
01/23/2016 18:15,2,0.000,ALERT,211.03,298.47,59.975,1453590904,"201051344001230","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315686.0,315686.0,18201,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590918,56709.00
01/23/2016 18:15,2,0.000,ALERT,211.48,299.07,59.965,1453590904,"201051344000582","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,309732.9,309732.9,18217,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590920,56710.00
01/23/2016 18:15,2,0.000,ALERT,210.57,298.17,59.965,1453590904,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,319060.9,319060.9,18209,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590922,56711.00
01/23/2016 18:15,2,0.000,ALERT,210.57,296.66,59.981,1453590904,"274151322000094","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,477894.7,477894.7,7671,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590924,56712.00
01/23/2016 18:15,2,0.000,ALERT,211.03,299.37,59.965,1453590904,"201051344000579","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,320417.8,320417.8,13628,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590925,56713.00
01/23/2016 18:15,2,0.000,ALERT,210.80,298.47,59.970,1453590904,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,317248.2,317248.2,18253,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590927,56714.00
01/23/2016 18:15,2,0.000,ALERT,211.03,298.17,59.970,1453590904,"201051344000438","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,319016.8,319016.8,18238,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590929,56715.00
01/23/2016 18:15,2,0.000,ALERT,211.25,297.57,59.922,1453590904,"201051344000417","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,313103.9,313103.9,18314,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590931,56716.00
01/23/2016 18:15,2,0.000,ALERT,210.80,297.87,59.965,1453590904,"274151322000083","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,588056.7,588056.7,7440,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590933,56717.00
01/23/2016 18:15,2,0.000,ALERT,211.25,297.57,59.965,1453590904,"274151322000076","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,624656.0,624656.0,7443,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590934,56718.00
01/23/2016 18:15,2,0.000,ALERT,211.03,299.37,59.965,1453590904,"201051344000868","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,305485.9,305485.9,13490,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590937,56719.00
01/23/2016 18:15,2,0.000,ALERT,210.57,299.07,59.965,1453590904,"274151322000095","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,618135.3,618135.3,7392,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590938,56720.00
01/23/2016 18:15,2,0.000,ALERT,210.80,298.47,59.954,1453590904,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,304698.6,304698.6,13633,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590940,56721.00
01/23/2016 18:15,2,0.000,ALERT,210.80,297.26,59.970,1453590904,"201051344001025","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,317109.0,317109.0,18215,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590942,56722.00
01/23/2016 18:15,2,0.000,ALERT,211.03,298.77,59.928,1453590904,"201051344000458","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,314850.0,314850.0,13598,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590944,56723.00
01/23/2016 18:15,2,0.000,ALERT,211.48,298.47,60.007,1453590904,"201051344000853","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,312768.3,312768.3,13450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590946,56724.00
01/23/2016 18:15,2,0.000,ALERT,211.48,298.17,59.912,1453590904,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,318991.2,318991.2,18197,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590948,56725.00
01/23/2016 18:15,2,0.000,ALERT,211.48,298.17,59.954,1453590904,"201051344000917","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,316719.5,316719.5,18172,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590949,56726.00
01/23/2016 18:15,2,0.000,ALERT,211.48,298.77,59.965,1453590904,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,320566.1,320566.1,18153,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590951,56727.00
01/23/2016 18:15,2,0.000,ALERT,211.25,297.57,60.007,1453590904,"201051344000651","219011344069620",0.00,-1.50,0,296.66,299.97,0.0,0.0,0.000,313502.8,313502.8,18242,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590953,56728.00
01/23/2016 18:15,2,0.000,ALERT,210.35,297.26,59.970,1453590904,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,570954.8,570954.8,7301,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590955,56729.00
01/23/2016 18:15,2,0.000,ALERT,211.25,296.66,59.938,1453590904,"274151322000068","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,478005.0,478005.0,7743,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590957,56730.00
01/23/2016 18:15,2,0.000,ALERT,210.57,298.17,59.928,1453590904,"201051344001135","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,309913.0,309913.0,18240,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590959,56731.00
01/23/2016 18:15,2,0.000,ALERT,210.57,299.37,59.965,1453590904,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,315815.2,315815.2,13644,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590960,56732.00
01/23/2016 18:15,2,0.000,ALERT,211.03,297.87,59.965,1453590904,"201051344001203","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,316445.5,316445.5,18227,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590962,56733.00
01/23/2016 18:15,2,0.000,ALERT,210.57,298.17,59.981,1453590904,"274151322000054","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,583292.8,583292.8,7317,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590964,56734.00
01/23/2016 18:15,2,0.000,ALERT,211.48,298.47,59.970,1453590904,"201051344000867","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,305039.2,305039.2,13626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590966,56735.00
01/23/2016 18:15,2,0.000,ALERT,211.03,298.17,59.970,1453590904,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,315068.3,315068.3,18198,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590968,56736.00
01/23/2016 18:15,2,0.000,ALERT,211.25,299.37,59.965,1453590904,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,319529.7,319529.7,13416,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590969,56737.00
01/23/2016 18:15,2,0.000,ALERT,211.70,298.77,59.970,1453590904,"201051344000648","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,313082.1,313082.1,13507,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590971,56738.00
01/23/2016 18:15,2,0.000,ALERT,211.48,299.97,59.970,1453590904,"201051344000569","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,321032.9,321032.9,13350,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590973,56739.00
01/23/2016 18:15,2,0.000,ALERT,211.25,299.37,59.981,1453590904,"201051344000983","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,314988.6,314988.6,13522,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453590975,56740.00
01/23/2016 18:15,2,0.000,ALERT,211.48,299.37,60.007,1453590904,"201051344001158","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,309941.1,309941.1,13654,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590977,56741.00
01/23/2016 18:15,2,0.000,ALERT,211.93,299.97,59.938,1453590904,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,314244.2,314244.2,13433,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590978,56742.00
01/23/2016 18:15,2,0.000,ALERT,210.80,296.36,59.975,1453590904,"274151322000087","219011344069620",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,558468.8,558468.8,7336,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453590980,56743.00
01/23/2016 18:30,2,0.000,ALERT,212.38,299.67,59.959,1453591803,"201051344000645","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,313909.0,313909.0,13471,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591805,56744.00
01/23/2016 18:30,2,0.000,ALERT,211.48,297.87,59.959,1453591803,"274151322000085","219011344069620",0.00,1.50,0,296.06,299.07,0.0,0.0,0.000,585986.2,585986.2,7336,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591807,56745.00
01/23/2016 18:30,2,0.000,ALERT,212.38,299.37,59.954,1453591803,"201051344000633","219011344069620",0.00,-0.50,0,295.16,301.17,0.0,0.0,0.000,305778.1,305778.1,13660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591808,56746.00
01/23/2016 18:30,2,0.000,ALERT,211.93,299.97,59.970,1453591803,"201051344000469","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,307266.5,307266.5,13612,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591810,56747.00
01/23/2016 18:30,2,0.000,ALERT,211.25,299.07,59.975,1453591803,"201051344000646","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,311576.5,311576.5,18243,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591812,56748.00
01/23/2016 18:30,2,0.000,ALERT,211.03,298.77,59.970,1453591803,"274151322000052","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,593743.0,593743.0,7422,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591814,56749.00
01/23/2016 18:30,2,0.000,ALERT,211.48,299.37,59.981,1453591803,"201051344000585","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,316503.9,316503.9,18235,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591816,56750.00
01/23/2016 18:30,2,0.000,ALERT,211.48,299.37,59.970,1453591803,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,315686.0,315686.0,18203,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591817,56751.00
01/23/2016 18:30,2,0.000,ALERT,211.93,299.97,59.970,1453591803,"201051344000582","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,309732.9,309732.9,18219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591819,56752.00
01/23/2016 18:30,2,0.000,ALERT,211.03,299.07,59.944,1453591803,"201051344000955","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,319060.9,319060.9,18211,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591821,56753.00
01/23/2016 18:30,2,0.000,ALERT,211.25,297.26,59.938,1453591803,"274151322000094","219011344069620",0.00,-0.50,0,295.46,298.47,0.0,0.0,0.000,477894.7,477894.7,7673,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591823,56754.00
01/23/2016 18:30,2,0.000,ALERT,211.93,300.57,59.949,1453591803,"201051344000579","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,320417.8,320417.8,13630,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453591825,56755.00
01/23/2016 18:30,2,0.000,ALERT,211.25,299.37,59.991,1453591803,"201051344000890","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,317248.2,317248.2,18255,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591826,56756.00
01/23/2016 18:30,2,0.000,ALERT,211.48,299.07,59.981,1453591803,"201051344000438","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,319016.8,319016.8,18240,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591828,56757.00
01/23/2016 18:30,2,0.000,ALERT,211.70,298.47,59.975,1453591803,"201051344000417","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,313103.9,313103.9,18316,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591830,56758.00
01/23/2016 18:30,2,0.000,ALERT,211.25,298.47,59.986,1453591803,"274151322000083","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,588056.7,588056.7,7442,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591832,56759.00
01/23/2016 18:30,2,0.000,ALERT,211.93,297.57,60.002,1453591803,"274151322000076","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,624656.0,624656.0,7445,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591834,56760.00
01/23/2016 18:30,2,0.000,ALERT,211.93,300.57,59.996,1453591803,"201051344000868","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,305485.9,305485.9,13492,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591836,56761.00
01/23/2016 18:30,2,0.000,ALERT,211.25,299.07,59.965,1453591803,"274151322000095","219011344069620",0.00,0.00,0,296.96,299.97,0.0,0.0,0.000,618135.3,618135.3,7394,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591837,56762.00
01/23/2016 18:30,2,0.000,ALERT,211.70,299.67,60.012,1453591803,"201051344000988","219011344069620",0.00,0.00,0,294.26,301.17,0.0,0.0,0.000,304698.6,304698.6,13635,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591839,56763.00
01/23/2016 18:30,2,0.000,ALERT,211.25,298.47,59.975,1453591803,"201051344001025","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,317109.0,317109.0,18217,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591841,56764.00
01/23/2016 18:30,2,0.000,ALERT,211.70,299.97,59.970,1453591803,"201051344000458","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,314850.0,314850.0,13600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591843,56765.00
01/23/2016 18:30,2,0.000,ALERT,212.61,299.97,60.012,1453591803,"201051344000853","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,312768.3,312768.3,13452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453591845,56766.00
01/23/2016 18:30,2,0.000,ALERT,211.93,299.37,59.975,1453591803,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,318991.2,318991.2,18199,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591846,56767.00
01/23/2016 18:30,2,0.000,ALERT,211.70,298.77,59.975,1453591803,"201051344000917","219011344069620",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,316719.5,316719.5,18174,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591848,56768.00
01/23/2016 18:30,2,0.000,ALERT,211.70,299.37,59.965,1453591803,"201051344001145","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,320566.1,320566.1,18155,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591850,56769.00
01/23/2016 18:30,2,0.000,ALERT,211.70,298.47,59.996,1453591803,"201051344000651","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,313502.8,313502.8,18244,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591852,56770.00
01/23/2016 18:30,2,0.000,ALERT,210.80,297.87,59.959,1453591803,"274151322000088","219011344069620",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,570954.8,570954.8,7303,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591854,56771.00
01/23/2016 18:30,2,0.000,ALERT,211.93,297.57,59.975,1453591803,"274151322000068","219011344069620",0.00,1.50,0,295.46,298.47,0.0,0.0,0.000,478005.0,478005.0,7745,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591855,56772.00
01/23/2016 18:30,2,0.000,ALERT,211.03,298.77,59.970,1453591803,"201051344001135","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,309913.0,309913.0,18242,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591857,56773.00
01/23/2016 18:30,2,0.000,ALERT,211.48,299.97,59.965,1453591803,"201051344000594","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,315815.2,315815.2,13646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591859,56774.00
01/23/2016 18:30,2,0.000,ALERT,211.48,298.77,59.922,1453591803,"201051344001203","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,316445.5,316445.5,18229,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591861,56775.00
01/23/2016 18:30,2,0.000,ALERT,211.03,298.47,59.944,1453591803,"274151322000054","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,583292.8,583292.8,7319,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591863,56776.00
01/23/2016 18:30,2,0.000,ALERT,212.16,299.07,59.965,1453591803,"201051344000867","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,305039.2,305039.2,13628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591864,56777.00
01/23/2016 18:30,2,0.000,ALERT,211.25,298.77,59.970,1453591803,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,315068.3,315068.3,18200,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591866,56778.00
01/23/2016 18:30,2,0.000,ALERT,211.70,299.67,60.007,1453591803,"201051344000900","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,319529.7,319529.7,13418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591868,56779.00
01/23/2016 18:30,2,0.000,ALERT,212.16,299.07,60.018,1453591803,"201051344000648","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,313082.1,313082.1,13509,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591870,56780.00
01/23/2016 18:30,2,0.000,ALERT,211.93,300.27,59.949,1453591803,"201051344000569","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,321032.9,321032.9,13352,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591872,56781.00
01/23/2016 18:30,2,0.000,ALERT,211.70,299.67,59.970,1453591803,"201051344000983","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,314988.6,314988.6,13524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453591873,56782.00
01/23/2016 18:30,2,0.000,ALERT,211.93,299.67,59.970,1453591803,"201051344001158","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,309941.1,309941.1,13656,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591875,56783.00
01/23/2016 18:30,2,0.000,ALERT,212.38,300.27,60.007,1453591803,"201051344000576","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,314244.2,314244.2,13435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591877,56784.00
01/23/2016 18:30,2,0.000,ALERT,211.25,297.26,59.970,1453591803,"274151322000087","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,558468.8,558468.8,7338,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453591879,56785.00
01/23/2016 18:45,2,0.000,ALERT,212.38,300.27,59.991,1453592703,"201051344000645","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,313909.0,313909.0,13473,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592705,56786.00
01/23/2016 18:45,2,0.000,ALERT,211.70,298.77,59.981,1453592703,"274151322000085","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,585986.2,585986.2,7338,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592707,56787.00
01/23/2016 18:45,2,0.000,ALERT,212.61,299.97,60.018,1453592703,"201051344000633","219011344069620",0.00,-0.50,0,295.76,302.07,0.0,0.0,0.000,305778.1,305778.1,13662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453592708,56788.00
01/23/2016 18:45,2,0.000,ALERT,211.93,300.27,60.028,1453592703,"201051344000469","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,307266.5,307266.5,13614,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453592710,56789.00
01/23/2016 18:45,2,0.000,ALERT,211.48,299.67,60.007,1453592703,"201051344000646","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,311576.5,311576.5,18245,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592712,56790.00
01/23/2016 18:45,2,0.000,ALERT,211.25,298.77,59.959,1453592703,"274151322000052","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,593743.0,593743.0,7424,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592714,56791.00
01/23/2016 18:45,2,0.000,ALERT,211.93,299.97,60.002,1453592703,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,316503.9,316503.9,18237,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592716,56792.00
01/23/2016 18:45,2,0.000,ALERT,211.70,299.97,59.981,1453592703,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,315686.0,315686.0,18205,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592717,56793.00
01/23/2016 18:45,2,0.000,ALERT,212.38,300.87,59.965,1453592703,"201051344000582","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,309732.9,309732.9,18221,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592719,56794.00
01/23/2016 18:45,2,0.000,ALERT,211.25,299.37,59.986,1453592703,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,319060.9,319060.9,18213,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592721,56795.00
01/23/2016 18:45,2,0.000,ALERT,211.48,298.17,59.975,1453592703,"274151322000094","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,477894.7,477894.7,7675,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592723,56796.00
01/23/2016 18:45,2,0.000,ALERT,211.93,300.87,59.933,1453592703,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,320417.8,320417.8,13632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592725,56797.00
01/23/2016 18:45,2,0.000,ALERT,211.70,299.97,59.981,1453592703,"201051344000890","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,317248.2,317248.2,18257,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453592726,56798.00
01/23/2016 18:45,2,0.000,ALERT,212.16,299.97,60.007,1453592703,"201051344000438","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,319016.8,319016.8,18242,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592728,56799.00
01/23/2016 18:45,2,0.000,ALERT,212.16,299.37,59.986,1453592703,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,313103.9,313103.9,18318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592730,56800.00
01/23/2016 18:45,2,0.000,ALERT,211.48,298.77,59.975,1453592703,"274151322000083","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,588056.7,588056.7,7444,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592732,56801.00
01/23/2016 18:45,2,0.000,ALERT,212.16,298.77,59.975,1453592703,"274151322000076","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7447,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592734,56802.00
01/23/2016 18:45,2,0.000,ALERT,211.93,300.87,59.975,1453592703,"201051344000868","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,305485.9,305485.9,13494,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592736,56803.00
01/23/2016 18:45,2,0.000,ALERT,211.48,299.67,59.975,1453592703,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,618135.3,618135.3,7396,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592737,56804.00
01/23/2016 18:45,2,0.000,ALERT,211.48,299.67,60.012,1453592703,"201051344000988","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,304698.6,304698.6,13637,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592739,56805.00
01/23/2016 18:45,2,0.000,ALERT,211.70,298.77,59.991,1453592703,"201051344001025","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,317109.0,317109.0,18219,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453592741,56806.00
01/23/2016 18:45,2,0.000,ALERT,211.93,300.27,59.975,1453592703,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,314850.0,314850.0,13602,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453592743,56807.00
01/23/2016 18:45,2,0.000,ALERT,212.38,299.97,59.975,1453592703,"201051344000853","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,312768.3,312768.3,13454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592745,56808.00
01/23/2016 18:45,2,0.000,ALERT,212.38,299.97,59.970,1453592703,"201051344000685","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,318991.2,318991.2,18201,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592746,56809.00
01/23/2016 18:45,2,0.000,ALERT,212.16,299.37,59.949,1453592703,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,316719.5,316719.5,18176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592748,56810.00
01/23/2016 18:45,2,0.000,ALERT,212.16,299.97,59.970,1453592703,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,320566.1,320566.1,18157,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592750,56811.00
01/23/2016 18:45,2,0.000,ALERT,211.93,299.37,60.002,1453592703,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,313502.8,313502.8,18246,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592752,56812.00
01/23/2016 18:45,2,0.000,ALERT,211.03,298.17,59.975,1453592703,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,570954.8,570954.8,7305,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592754,56813.00
01/23/2016 18:45,2,0.000,ALERT,212.16,298.17,59.970,1453592703,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,7747,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592756,56814.00
01/23/2016 18:45,2,0.000,ALERT,211.25,299.37,59.975,1453592703,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,309913.0,309913.0,18244,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592757,56815.00
01/23/2016 18:45,2,0.000,ALERT,211.48,300.27,59.981,1453592703,"201051344000594","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,315815.2,315815.2,13648,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592759,56816.00
01/23/2016 18:45,2,0.000,ALERT,211.70,299.37,59.970,1453592703,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,316445.5,316445.5,18231,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592761,56817.00
01/23/2016 18:45,2,0.000,ALERT,211.03,298.77,59.933,1453592703,"274151322000054","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,583292.8,583292.8,7321,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592763,56818.00
01/23/2016 18:45,2,0.000,ALERT,212.16,299.37,59.975,1453592703,"201051344000867","219011344069620",0.00,0.50,0,296.66,302.37,0.0,0.0,0.000,305039.2,305039.2,13630,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453592765,56819.00
01/23/2016 18:45,2,0.000,ALERT,211.70,299.37,59.965,1453592703,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315068.3,315068.3,18202,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592766,56820.00
01/23/2016 18:45,2,0.000,ALERT,211.70,300.27,59.970,1453592703,"201051344000900","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,319529.7,319529.7,13420,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592768,56821.00
01/23/2016 18:45,2,0.000,ALERT,212.16,299.67,59.981,1453592703,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,313082.1,313082.1,13511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453592770,56822.00
01/23/2016 18:45,2,0.000,ALERT,211.93,301.17,59.970,1453592703,"201051344000569","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,321032.9,321032.9,13354,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592772,56823.00
01/23/2016 18:45,2,0.000,ALERT,211.93,300.57,59.975,1453592703,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,314988.6,314988.6,13526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592773,56824.00
01/23/2016 18:45,2,0.000,ALERT,211.93,300.27,59.970,1453592703,"201051344001158","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,13658,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453592775,56825.00
01/23/2016 18:45,2,0.000,ALERT,212.38,300.87,59.975,1453592703,"201051344000576","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,314244.2,314244.2,13437,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592777,56826.00
01/23/2016 18:45,2,0.000,ALERT,211.25,297.57,59.949,1453592703,"274151322000087","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,558468.8,558468.8,7340,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453592779,56827.00
01/23/2016 19:00,2,0.000,ALERT,212.61,301.17,59.975,1453593603,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,313909.0,313909.0,13475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593605,56828.00
01/23/2016 19:00,2,0.000,ALERT,211.70,299.07,59.975,1453593603,"274151322000085","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,585986.2,585986.2,7340,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593607,56829.00
01/23/2016 19:00,2,0.000,ALERT,212.83,300.87,59.933,1453593603,"201051344000633","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,305778.1,305778.1,13664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593609,56830.00
01/23/2016 19:00,2,0.000,ALERT,212.38,301.17,59.949,1453593603,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,307266.5,307266.5,13616,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593611,56831.00
01/23/2016 19:00,2,0.000,ALERT,211.48,299.67,59.944,1453593603,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,311576.5,311576.5,18247,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593612,56832.00
