ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 19:00,2,0.000,ALERT,211.25,298.77,59.986,1453593603,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,593743.0,593743.0,7426,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593614,56833.00
01/23/2016 19:00,2,0.000,ALERT,211.70,299.67,59.975,1453593603,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,316503.9,316503.9,18239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593616,56834.00
01/23/2016 19:00,2,0.000,ALERT,211.70,299.97,59.986,1453593603,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,315686.0,315686.0,18207,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593618,56835.00
01/23/2016 19:00,2,0.000,ALERT,212.38,300.57,59.970,1453593603,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,309732.9,309732.9,18223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593620,56836.00
01/23/2016 19:00,2,0.000,ALERT,211.48,299.97,59.975,1453593603,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,319060.9,319060.9,18215,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593622,56837.00
01/23/2016 19:00,2,0.000,ALERT,211.48,298.47,59.975,1453593603,"274151322000094","219011344069620",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,477894.7,477894.7,7677,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593623,56838.00
01/23/2016 19:00,2,0.000,ALERT,212.38,301.77,59.959,1453593603,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,320417.8,320417.8,13634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593625,56839.00
01/23/2016 19:00,2,0.000,ALERT,211.70,300.27,59.975,1453593603,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,317248.2,317248.2,18259,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593627,56840.00
01/23/2016 19:00,2,0.000,ALERT,211.93,299.97,59.996,1453593603,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,319016.8,319016.8,18244,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593629,56841.00
01/23/2016 19:00,2,0.000,ALERT,212.16,299.37,59.975,1453593603,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,313103.9,313103.9,18320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593631,56842.00
01/23/2016 19:00,2,0.000,ALERT,211.48,299.07,59.986,1453593603,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,588056.7,588056.7,7446,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593633,56843.00
01/23/2016 19:00,2,0.000,ALERT,212.16,299.07,59.975,1453593603,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,624656.0,624656.0,7449,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593635,56844.00
01/23/2016 19:00,2,0.000,ALERT,212.16,301.47,59.970,1453593603,"201051344000868","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,305485.9,305485.9,13496,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593637,56845.00
01/23/2016 19:00,2,0.000,ALERT,211.25,299.97,59.970,1453593603,"274151322000095","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,618135.3,618135.3,7398,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593638,56846.00
01/23/2016 19:00,2,0.000,ALERT,212.16,300.87,60.018,1453593603,"201051344000988","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,304698.6,304698.6,13639,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593640,56847.00
01/23/2016 19:00,2,0.000,ALERT,211.70,299.37,59.975,1453593603,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,317109.0,317109.0,18221,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593642,56848.00
01/23/2016 19:00,2,0.000,ALERT,211.93,301.17,59.970,1453593603,"201051344000458","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,314850.0,314850.0,13604,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593644,56849.00
01/23/2016 19:00,2,0.000,ALERT,212.83,300.87,59.991,1453593603,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,312768.3,312768.3,13456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593646,56850.00
01/23/2016 19:00,2,0.000,ALERT,212.38,299.97,59.975,1453593603,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,318991.2,318991.2,18203,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593648,56851.00
01/23/2016 19:00,2,0.000,ALERT,212.16,299.37,59.996,1453593603,"201051344000917","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,316719.5,316719.5,18178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593650,56852.00
01/23/2016 19:00,2,0.000,ALERT,212.16,300.27,59.975,1453593603,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,320566.1,320566.1,18159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593652,56853.00
01/23/2016 19:00,2,0.000,ALERT,211.93,299.37,59.981,1453593603,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,313502.8,313502.8,18248,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593653,56854.00
01/23/2016 19:00,2,0.000,ALERT,211.03,298.77,60.018,1453593603,"274151322000088","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,570954.8,570954.8,7307,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593655,56855.00
01/23/2016 19:00,2,0.000,ALERT,212.16,297.87,59.965,1453593603,"274151322000068","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,478005.0,478005.0,7749,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593657,56856.00
01/23/2016 19:00,2,0.000,ALERT,211.48,299.67,59.975,1453593603,"201051344001135","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,309913.0,309913.0,18246,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593659,56857.00
01/23/2016 19:00,2,0.000,ALERT,211.70,301.47,59.944,1453593603,"201051344000594","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,315815.2,315815.2,13650,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593661,56858.00
01/23/2016 19:00,2,0.000,ALERT,211.93,299.37,59.970,1453593603,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,316445.5,316445.5,18233,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593662,56859.00
01/23/2016 19:00,2,0.000,ALERT,211.25,299.37,59.959,1453593603,"274151322000054","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,583292.8,583292.8,7323,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593664,56860.00
01/23/2016 19:00,2,0.000,ALERT,212.16,299.97,59.959,1453593603,"201051344000867","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,305039.2,305039.2,13632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593666,56861.00
01/23/2016 19:00,2,0.000,ALERT,211.93,299.97,59.965,1453593603,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,315068.3,315068.3,18204,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593668,56862.00
01/23/2016 19:00,2,0.000,ALERT,211.93,300.57,59.970,1453593603,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,319529.7,319529.7,13422,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593670,56863.00
01/23/2016 19:00,2,0.000,ALERT,212.16,299.97,59.922,1453593603,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,313082.1,313082.1,13513,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453593671,56864.00
01/23/2016 19:00,2,0.000,ALERT,212.16,301.17,59.938,1453593603,"201051344000569","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,321032.9,321032.9,13356,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593673,56865.00
01/23/2016 19:00,2,0.000,ALERT,211.93,300.87,59.917,1453593603,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,314988.6,314988.6,13528,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593675,56866.00
01/23/2016 19:00,2,0.000,ALERT,212.16,300.57,59.928,1453593603,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,309941.1,309941.1,13660,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593677,56867.00
01/23/2016 19:00,2,0.000,ALERT,212.61,301.17,59.965,1453593603,"201051344000576","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,314244.2,314244.2,13439,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593678,56868.00
01/23/2016 19:00,2,0.000,ALERT,211.48,297.26,59.981,1453593603,"274151322000087","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,558468.8,558468.8,7342,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453593680,56869.00
01/23/2016 19:15,2,0.000,ALERT,212.38,300.27,60.007,1453594503,"201051344000645","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,313909.0,313909.0,13477,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594505,56870.00
01/23/2016 19:15,2,0.000,ALERT,211.25,297.87,59.991,1453594503,"274151322000085","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,585986.2,585986.2,7342,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594507,56871.00
01/23/2016 19:15,2,0.000,ALERT,212.38,299.97,59.996,1453594503,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,305778.1,305778.1,13666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594509,56872.00
01/23/2016 19:15,2,0.000,ALERT,211.93,300.27,60.002,1453594503,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,307266.5,307266.5,13618,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594511,56873.00
01/23/2016 19:15,2,0.000,ALERT,211.25,299.37,59.938,1453594503,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,311576.5,311576.5,18249,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594513,56874.00
01/23/2016 19:15,2,0.000,ALERT,210.80,298.77,59.996,1453594503,"274151322000052","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,593743.0,593743.0,7428,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594514,56875.00
01/23/2016 19:15,2,0.000,ALERT,211.70,299.67,59.996,1453594503,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,316503.9,316503.9,18241,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594516,56876.00
01/23/2016 19:15,2,0.000,ALERT,211.70,299.97,60.034,1453594503,"201051344001230","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,315686.0,315686.0,18209,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594518,56877.00
01/23/2016 19:15,2,0.000,ALERT,212.16,300.27,60.012,1453594503,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,309732.9,309732.9,18225,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594520,56878.00
01/23/2016 19:15,2,0.000,ALERT,211.25,299.37,59.991,1453594503,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,319060.9,319060.9,18217,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594522,56879.00
01/23/2016 19:15,2,0.000,ALERT,211.25,297.57,59.986,1453594503,"274151322000094","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,477894.7,477894.7,7679,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594523,56880.00
01/23/2016 19:15,2,0.000,ALERT,211.70,300.87,59.981,1453594503,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,320417.8,320417.8,13636,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594525,56881.00
01/23/2016 19:15,2,0.000,ALERT,211.70,299.97,59.933,1453594503,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,317248.2,317248.2,18261,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594527,56882.00
01/23/2016 19:15,2,0.000,ALERT,211.93,299.37,59.944,1453594503,"201051344000438","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,319016.8,319016.8,18246,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594529,56883.00
01/23/2016 19:15,2,0.000,ALERT,211.93,299.07,59.938,1453594503,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,313103.9,313103.9,18322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594531,56884.00
01/23/2016 19:15,2,0.000,ALERT,210.80,298.17,59.970,1453594503,"274151322000083","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,588056.7,588056.7,7448,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594533,56885.00
01/23/2016 19:15,2,0.000,ALERT,211.70,298.47,60.007,1453594503,"274151322000076","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,624656.0,624656.0,7451,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594534,56886.00
01/23/2016 19:15,2,0.000,ALERT,211.93,301.17,59.970,1453594503,"201051344000868","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,305485.9,305485.9,13498,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594536,56887.00
01/23/2016 19:15,2,0.000,ALERT,210.80,298.77,59.949,1453594503,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,618135.3,618135.3,7400,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594538,56888.00
01/23/2016 19:15,2,0.000,ALERT,211.70,300.57,59.975,1453594503,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,304698.6,304698.6,13641,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594540,56889.00
01/23/2016 19:15,2,0.000,ALERT,211.48,298.77,59.975,1453594503,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,317109.0,317109.0,18223,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594542,56890.00
01/23/2016 19:15,2,0.000,ALERT,211.93,301.17,59.975,1453594503,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,314850.0,314850.0,13606,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594543,56891.00
01/23/2016 19:15,2,0.000,ALERT,212.38,300.87,59.986,1453594503,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,312768.3,312768.3,13458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594545,56892.00
01/23/2016 19:15,2,0.000,ALERT,212.16,299.67,59.996,1453594503,"201051344000685","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,318991.2,318991.2,18205,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594547,56893.00
01/23/2016 19:15,2,0.000,ALERT,211.93,299.07,59.975,1453594503,"201051344000917","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,316719.5,316719.5,18180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594549,56894.00
01/23/2016 19:15,2,0.000,ALERT,211.93,299.97,59.991,1453594503,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,320566.1,320566.1,18161,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594551,56895.00
01/23/2016 19:15,2,0.000,ALERT,211.93,299.37,59.986,1453594503,"201051344000651","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,313502.8,313502.8,18250,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594552,56896.00
01/23/2016 19:15,2,0.000,ALERT,210.57,297.87,59.981,1453594503,"274151322000088","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,570954.8,570954.8,7309,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594554,56897.00
01/23/2016 19:15,2,0.000,ALERT,211.70,297.57,60.007,1453594503,"274151322000068","219011344069620",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,478005.0,478005.0,7751,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594556,56898.00
01/23/2016 19:15,2,0.000,ALERT,211.48,299.67,59.986,1453594503,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,309913.0,309913.0,18248,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594558,56899.00
01/23/2016 19:15,2,0.000,ALERT,211.48,300.87,59.981,1453594503,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,315815.2,315815.2,13652,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594560,56900.00
01/23/2016 19:15,2,0.000,ALERT,211.93,299.37,59.975,1453594503,"201051344001203","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,316445.5,316445.5,18235,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594562,56901.00
01/23/2016 19:15,2,0.000,ALERT,211.03,297.87,59.970,1453594503,"274151322000054","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,583292.8,583292.8,7325,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594564,56902.00
01/23/2016 19:15,2,0.000,ALERT,211.93,299.67,59.975,1453594503,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,305039.2,305039.2,13634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594565,56903.00
01/23/2016 19:15,2,0.000,ALERT,211.70,299.37,60.034,1453594503,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,315068.3,315068.3,18206,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594567,56904.00
01/23/2016 19:15,2,0.000,ALERT,211.48,299.97,59.944,1453594503,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,319529.7,319529.7,13424,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594569,56905.00
01/23/2016 19:15,2,0.000,ALERT,211.93,299.37,60.002,1453594503,"201051344000648","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,313082.1,313082.1,13515,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594571,56906.00
01/23/2016 19:15,2,0.000,ALERT,211.93,300.57,59.959,1453594503,"201051344000569","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,321032.9,321032.9,13358,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594573,56907.00
01/23/2016 19:15,2,0.000,ALERT,211.70,299.97,59.970,1453594503,"201051344000983","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,314988.6,314988.6,13530,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594575,56908.00
01/23/2016 19:15,2,0.000,ALERT,211.93,300.27,59.981,1453594503,"201051344001158","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,309941.1,309941.1,13662,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594577,56909.00
01/23/2016 19:15,2,0.000,ALERT,212.38,300.57,59.965,1453594503,"201051344000576","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,314244.2,314244.2,13441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453594578,56910.00
01/23/2016 19:15,2,0.000,ALERT,211.03,297.26,59.965,1453594503,"274151322000087","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,558468.8,558468.8,7344,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453594580,56911.00
01/23/2016 19:30,2,0.000,ALERT,212.83,300.87,59.986,1453595403,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,313909.0,313909.0,13479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595405,56912.00
01/23/2016 19:30,2,0.000,ALERT,211.70,298.47,59.949,1453595403,"274151322000085","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,585986.2,585986.2,7344,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595407,56913.00
01/23/2016 19:30,2,0.000,ALERT,212.83,300.57,60.002,1453595403,"201051344000633","219011344069620",0.00,-0.50,0,296.06,301.77,0.0,0.0,0.000,305778.1,305778.1,13668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595409,56914.00
01/23/2016 19:30,2,0.000,ALERT,212.61,301.17,59.954,1453595403,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,307266.5,307266.5,13620,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595410,56915.00
01/23/2016 19:30,2,0.000,ALERT,211.93,300.57,60.023,1453595403,"201051344000646","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,311576.5,311576.5,18251,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453595412,56916.00
01/23/2016 19:30,2,0.000,ALERT,211.25,298.47,59.975,1453595403,"274151322000052","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,593743.0,593743.0,7430,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595414,56917.00
01/23/2016 19:30,2,0.000,ALERT,212.38,300.87,59.981,1453595403,"201051344000585","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,316503.9,316503.9,18243,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595416,56918.00
01/23/2016 19:30,2,0.000,ALERT,212.38,301.17,59.986,1453595403,"201051344001230","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,315686.0,315686.0,18211,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453595418,56919.00
01/23/2016 19:30,2,0.000,ALERT,212.83,301.77,59.944,1453595403,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,309732.9,309732.9,18227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595420,56920.00
01/23/2016 19:30,2,0.000,ALERT,211.93,300.57,59.965,1453595403,"201051344000955","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,319060.9,319060.9,18219,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595421,56921.00
01/23/2016 19:30,2,0.000,ALERT,211.70,298.47,60.023,1453595403,"274151322000094","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,477894.7,477894.7,7681,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595423,56922.00
01/23/2016 19:30,2,0.000,ALERT,212.38,301.77,60.018,1453595403,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,320417.8,320417.8,13638,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453595425,56923.00
01/23/2016 19:30,2,0.000,ALERT,211.93,300.57,59.944,1453595403,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,317248.2,317248.2,18263,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453595427,56924.00
01/23/2016 19:30,2,0.000,ALERT,212.38,300.57,59.944,1453595403,"201051344000438","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,319016.8,319016.8,18248,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595429,56925.00
01/23/2016 19:30,2,0.000,ALERT,212.38,300.27,59.991,1453595403,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,313103.9,313103.9,18324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595431,56926.00
01/23/2016 19:30,2,0.000,ALERT,211.70,298.77,59.970,1453595403,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,588056.7,588056.7,7450,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595433,56927.00
01/23/2016 19:30,2,0.000,ALERT,212.16,298.47,59.986,1453595403,"274151322000076","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7453,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595435,56928.00
01/23/2016 19:30,2,0.000,ALERT,212.38,301.77,60.012,1453595403,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,305485.9,305485.9,13500,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453595436,56929.00
01/23/2016 19:30,2,0.000,ALERT,211.70,299.67,60.007,1453595403,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,618135.3,618135.3,7402,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595438,56930.00
01/23/2016 19:30,2,0.000,ALERT,212.16,300.87,59.944,1453595403,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,304698.6,304698.6,13643,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595440,56931.00
01/23/2016 19:30,2,0.000,ALERT,211.93,299.67,59.975,1453595403,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,317109.0,317109.0,18225,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453595442,56932.00
01/23/2016 19:30,2,0.000,ALERT,212.16,300.87,59.981,1453595403,"201051344000458","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,314850.0,314850.0,13608,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595444,56933.00
01/23/2016 19:30,2,0.000,ALERT,213.06,300.87,59.981,1453595403,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,312768.3,312768.3,13460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595445,56934.00
01/23/2016 19:30,2,0.000,ALERT,212.61,300.27,59.981,1453595403,"201051344000685","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,318991.2,318991.2,18207,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595447,56935.00
01/23/2016 19:30,2,0.000,ALERT,212.38,299.67,59.975,1453595403,"201051344000917","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,316719.5,316719.5,18182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595449,56936.00
01/23/2016 19:30,2,0.000,ALERT,212.61,300.87,59.954,1453595403,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,320566.1,320566.1,18163,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595451,56937.00
01/23/2016 19:30,2,0.000,ALERT,212.16,299.67,59.938,1453595403,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,313502.8,313502.8,18252,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595453,56938.00
01/23/2016 19:30,2,0.000,ALERT,211.03,298.47,59.970,1453595403,"274151322000088","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,570954.8,570954.8,7311,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595455,56939.00
01/23/2016 19:30,2,0.000,ALERT,212.38,297.87,59.970,1453595403,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,478005.0,478005.0,7753,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595457,56940.00
01/23/2016 19:30,2,0.000,ALERT,211.70,300.27,59.975,1453595403,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,309913.0,309913.0,18250,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595458,56941.00
01/23/2016 19:30,2,0.000,ALERT,211.93,301.47,59.975,1453595403,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,315815.2,315815.2,13654,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453595460,56942.00
01/23/2016 19:30,2,0.000,ALERT,212.16,299.97,59.981,1453595403,"201051344001203","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,316445.5,316445.5,18237,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595462,56943.00
01/23/2016 19:30,2,0.000,ALERT,211.25,298.17,59.970,1453595403,"274151322000054","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,583292.8,583292.8,7327,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595464,56944.00
01/23/2016 19:30,2,0.000,ALERT,212.61,300.57,59.981,1453595403,"201051344000867","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,305039.2,305039.2,13636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595465,56945.00
01/23/2016 19:30,2,0.000,ALERT,212.16,300.27,59.975,1453595403,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,315068.3,315068.3,18208,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595467,56946.00
01/23/2016 19:30,2,0.000,ALERT,212.16,300.57,59.981,1453595403,"201051344000900","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,319529.7,319529.7,13426,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595469,56947.00
01/23/2016 19:30,2,0.000,ALERT,212.61,300.27,59.928,1453595403,"201051344000648","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,313082.1,313082.1,13517,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453595471,56948.00
01/23/2016 19:30,2,0.000,ALERT,212.38,301.47,59.986,1453595403,"201051344000569","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,321032.9,321032.9,13360,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595473,56949.00
01/23/2016 19:30,2,0.000,ALERT,212.38,300.87,59.970,1453595403,"201051344000983","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,314988.6,314988.6,13532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595474,56950.00
01/23/2016 19:30,2,0.000,ALERT,212.38,300.87,59.981,1453595403,"201051344001158","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,13664,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595476,56951.00
01/23/2016 19:30,2,0.000,ALERT,213.06,301.77,59.981,1453595403,"201051344000576","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,314244.2,314244.2,13443,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595478,56952.00
01/23/2016 19:30,2,0.000,ALERT,211.48,297.26,59.959,1453595403,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,558468.8,558468.8,7346,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453595480,56953.00
01/23/2016 19:45,2,0.000,ALERT,212.83,300.87,59.986,1453596303,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,313909.0,313909.0,13481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453596305,56954.00
01/23/2016 19:45,2,0.000,ALERT,211.93,299.37,59.975,1453596303,"274151322000085","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,585986.2,585986.2,7346,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596307,56955.00
01/23/2016 19:45,2,0.000,ALERT,213.06,300.57,59.975,1453596303,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,305778.1,305778.1,13670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596308,56956.00
01/23/2016 19:45,2,0.000,ALERT,212.38,300.87,59.975,1453596303,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,307266.5,307266.5,13622,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596310,56957.00
01/23/2016 19:45,2,0.000,ALERT,212.38,301.17,59.975,1453596303,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,311576.5,311576.5,18253,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596312,56958.00
01/23/2016 19:45,2,0.000,ALERT,211.48,299.07,59.975,1453596303,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,593743.0,593743.0,7432,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596314,56959.00
01/23/2016 19:45,2,0.000,ALERT,212.83,301.47,59.996,1453596303,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,316503.9,316503.9,18245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596316,56960.00
01/23/2016 19:45,2,0.000,ALERT,212.16,300.87,59.938,1453596303,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,315686.0,315686.0,18213,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453596317,56961.00
01/23/2016 19:45,2,0.000,ALERT,213.06,302.07,59.981,1453596303,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,309732.9,309732.9,18229,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596319,56962.00
01/23/2016 19:45,2,0.000,ALERT,212.16,301.17,59.970,1453596303,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,319060.9,319060.9,18221,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596321,56963.00
01/23/2016 19:45,2,0.000,ALERT,211.70,298.77,59.970,1453596303,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,477894.7,477894.7,7683,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596323,56964.00
01/23/2016 19:45,2,0.000,ALERT,212.38,301.47,59.975,1453596303,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,320417.8,320417.8,13640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596325,56965.00
01/23/2016 19:45,2,0.000,ALERT,212.38,301.47,60.012,1453596303,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,317248.2,317248.2,18265,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596326,56966.00
01/23/2016 19:45,2,0.000,ALERT,212.61,300.87,60.018,1453596303,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,319016.8,319016.8,18250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596328,56967.00
01/23/2016 19:45,2,0.000,ALERT,212.61,300.57,59.970,1453596303,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,313103.9,313103.9,18326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596330,56968.00
01/23/2016 19:45,2,0.000,ALERT,211.70,299.67,59.981,1453596303,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,588056.7,588056.7,7452,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596332,56969.00
01/23/2016 19:45,2,0.000,ALERT,212.38,299.37,59.949,1453596303,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,624656.0,624656.0,7455,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596334,56970.00
01/23/2016 19:45,2,0.000,ALERT,212.16,301.17,59.975,1453596303,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,305485.9,305485.9,13502,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596336,56971.00
01/23/2016 19:45,2,0.000,ALERT,211.70,300.57,59.975,1453596303,"274151322000095","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,618135.3,618135.3,7404,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596338,56972.00
01/23/2016 19:45,2,0.000,ALERT,211.93,300.27,60.028,1453596303,"201051344000988","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,304698.6,304698.6,13645,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596340,56973.00
01/23/2016 19:45,2,0.000,ALERT,211.93,299.97,60.012,1453596303,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,317109.0,317109.0,18227,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596341,56974.00
01/23/2016 19:45,2,0.000,ALERT,211.93,300.27,59.981,1453596303,"201051344000458","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,314850.0,314850.0,13610,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596343,56975.00
01/23/2016 19:45,2,0.000,ALERT,212.61,300.27,59.975,1453596303,"201051344000853","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,312768.3,312768.3,13462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596345,56976.00
01/23/2016 19:45,2,0.000,ALERT,212.83,300.87,60.012,1453596303,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,318991.2,318991.2,18209,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453596347,56977.00
01/23/2016 19:45,2,0.000,ALERT,212.61,300.27,60.023,1453596303,"201051344000917","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,316719.5,316719.5,18184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596349,56978.00
