ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 19:45,2,0.000,ALERT,212.61,300.87,59.975,1453596303,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,320566.1,320566.1,18165,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453596351,56979.00
01/23/2016 19:45,2,0.000,ALERT,212.61,300.27,59.981,1453596303,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,313502.8,313502.8,18254,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596353,56980.00
01/23/2016 19:45,2,0.000,ALERT,211.25,299.67,59.991,1453596303,"274151322000088","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,570954.8,570954.8,7313,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596355,56981.00
01/23/2016 19:45,2,0.000,ALERT,212.38,298.47,59.975,1453596303,"274151322000068","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,478005.0,478005.0,7755,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596356,56982.00
01/23/2016 19:45,2,0.000,ALERT,212.16,300.87,59.986,1453596303,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,309913.0,309913.0,18252,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596358,56983.00
01/23/2016 19:45,2,0.000,ALERT,211.93,301.17,59.986,1453596303,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,315815.2,315815.2,13656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596360,56984.00
01/23/2016 19:45,2,0.000,ALERT,212.38,300.27,59.975,1453596303,"201051344001203","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,316445.5,316445.5,18239,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453596362,56985.00
01/23/2016 19:45,2,0.000,ALERT,211.48,299.67,59.975,1453596303,"274151322000054","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,583292.8,583292.8,7329,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596363,56986.00
01/23/2016 19:45,2,0.000,ALERT,212.38,300.27,59.986,1453596303,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,305039.2,305039.2,13638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596365,56987.00
01/23/2016 19:45,2,0.000,ALERT,212.38,300.57,59.981,1453596303,"201051344001093","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,315068.3,315068.3,18210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453596367,56988.00
01/23/2016 19:45,2,0.000,ALERT,211.93,300.57,59.986,1453596303,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319529.7,319529.7,13428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596369,56989.00
01/23/2016 19:45,2,0.000,ALERT,212.38,299.97,60.002,1453596303,"201051344000648","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,313082.1,313082.1,13519,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453596371,56990.00
01/23/2016 19:45,2,0.000,ALERT,212.16,301.17,59.986,1453596303,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,321032.9,321032.9,13362,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596373,56991.00
01/23/2016 19:45,2,0.000,ALERT,212.16,300.87,59.991,1453596303,"201051344000983","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,314988.6,314988.6,13534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596374,56992.00
01/23/2016 19:45,2,0.000,ALERT,212.16,300.57,59.996,1453596303,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,309941.1,309941.1,13666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596376,56993.00
01/23/2016 19:45,2,0.000,ALERT,212.61,301.17,59.986,1453596303,"201051344000576","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,314244.2,314244.2,13445,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596378,56994.00
01/23/2016 19:45,2,0.000,ALERT,211.70,299.07,59.959,1453596303,"274151322000087","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,558468.8,558468.8,7348,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453596380,56995.00
01/23/2016 20:00,2,0.000,ALERT,213.06,301.17,59.996,1453597203,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,313909.0,313909.0,13483,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597205,56996.00
01/23/2016 20:00,2,0.000,ALERT,212.16,299.37,59.991,1453597203,"274151322000085","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,585986.2,585986.2,7348,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597207,56997.00
01/23/2016 20:00,2,0.000,ALERT,213.29,301.17,59.991,1453597203,"201051344000633","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,305778.1,305778.1,13672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597209,56998.00
01/23/2016 20:00,2,0.000,ALERT,212.61,301.17,59.938,1453597203,"201051344000469","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,307266.5,307266.5,13624,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597211,56999.00
01/23/2016 20:00,2,0.000,ALERT,212.38,301.17,59.991,1453597203,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,311576.5,311576.5,18255,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597213,57000.00
01/23/2016 20:00,2,0.000,ALERT,211.70,300.27,59.991,1453597203,"274151322000052","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,593743.0,593743.0,7434,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597214,57001.00
01/23/2016 20:00,2,0.000,ALERT,212.83,301.47,59.986,1453597203,"201051344000585","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,316503.9,316503.9,18247,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597216,57002.00
01/23/2016 20:00,2,0.000,ALERT,212.61,301.77,59.981,1453597203,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,315686.0,315686.0,18215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597218,57003.00
01/23/2016 20:00,2,0.000,ALERT,213.29,302.37,59.991,1453597203,"201051344000582","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,309732.9,309732.9,18231,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597220,57004.00
01/23/2016 20:00,2,0.000,ALERT,212.38,301.17,59.986,1453597203,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,319060.9,319060.9,18223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597221,57005.00
01/23/2016 20:00,2,0.000,ALERT,211.93,299.07,59.981,1453597203,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.27,0.0,0.0,0.000,477894.7,477894.7,7685,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597223,57006.00
01/23/2016 20:00,2,0.000,ALERT,212.61,302.07,59.949,1453597203,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,320417.8,320417.8,13642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597225,57007.00
01/23/2016 20:00,2,0.000,ALERT,212.38,301.47,60.023,1453597203,"201051344000890","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,317248.2,317248.2,18267,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597227,57008.00
01/23/2016 20:00,2,0.000,ALERT,212.83,301.17,59.986,1453597203,"201051344000438","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,319016.8,319016.8,18252,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597229,57009.00
01/23/2016 20:00,2,0.000,ALERT,212.83,300.87,59.986,1453597203,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,313103.9,313103.9,18328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597231,57010.00
01/23/2016 20:00,2,0.000,ALERT,212.38,299.67,60.023,1453597203,"274151322000083","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,588056.7,588056.7,7454,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597232,57011.00
01/23/2016 20:00,2,0.000,ALERT,212.83,299.97,59.991,1453597203,"274151322000076","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,624656.0,624656.0,7457,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597234,57012.00
01/23/2016 20:00,2,0.000,ALERT,212.61,302.07,59.949,1453597203,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,305485.9,305485.9,13504,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597236,57013.00
01/23/2016 20:00,2,0.000,ALERT,212.16,301.17,59.986,1453597203,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,618135.3,618135.3,7406,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453597238,57014.00
01/23/2016 20:00,2,0.000,ALERT,212.61,301.47,59.991,1453597203,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,304698.6,304698.6,13647,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597240,57015.00
01/23/2016 20:00,2,0.000,ALERT,212.38,300.57,59.991,1453597203,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,317109.0,317109.0,18229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597242,57016.00
01/23/2016 20:00,2,0.000,ALERT,212.61,301.77,59.991,1453597203,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,314850.0,314850.0,13612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597243,57017.00
01/23/2016 20:00,2,0.000,ALERT,213.29,301.17,59.986,1453597203,"201051344000853","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,312768.3,312768.3,13464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597245,57018.00
01/23/2016 20:00,2,0.000,ALERT,212.83,301.17,59.981,1453597203,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,318991.2,318991.2,18211,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453597247,57019.00
01/23/2016 20:00,2,0.000,ALERT,212.83,300.87,59.986,1453597203,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,316719.5,316719.5,18186,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597249,57020.00
01/23/2016 20:00,2,0.000,ALERT,212.83,301.47,59.949,1453597203,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,320566.1,320566.1,18167,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597250,57021.00
01/23/2016 20:00,2,0.000,ALERT,212.61,300.27,59.986,1453597203,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,313502.8,313502.8,18256,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597252,57022.00
01/23/2016 20:00,2,0.000,ALERT,211.70,299.37,59.996,1453597203,"274151322000088","219011344069620",0.00,0.50,0,297.57,300.87,0.0,0.0,0.000,570954.8,570954.8,7315,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597254,57023.00
01/23/2016 20:00,2,0.000,ALERT,212.83,299.07,59.991,1453597203,"274151322000068","219011344069620",0.00,0.50,0,297.57,300.27,0.0,0.0,0.000,478005.0,478005.0,7757,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597256,57024.00
01/23/2016 20:00,2,0.000,ALERT,212.16,301.17,59.986,1453597203,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,309913.0,309913.0,18254,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453597258,57025.00
01/23/2016 20:00,2,0.000,ALERT,212.38,302.07,59.996,1453597203,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,315815.2,315815.2,13658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597259,57026.00
01/23/2016 20:00,2,0.000,ALERT,212.61,300.57,59.965,1453597203,"201051344001203","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,316445.5,316445.5,18241,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453597261,57027.00
01/23/2016 20:00,2,0.000,ALERT,211.70,299.07,59.996,1453597203,"274151322000054","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,583292.8,583292.8,7331,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597263,57028.00
01/23/2016 20:00,2,0.000,ALERT,213.06,301.17,59.991,1453597203,"201051344000867","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,305039.2,305039.2,13640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453597265,57029.00
01/23/2016 20:00,2,0.000,ALERT,212.61,301.17,59.986,1453597203,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,315068.3,315068.3,18212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453597266,57030.00
01/23/2016 20:00,2,0.000,ALERT,212.38,301.17,59.991,1453597203,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319529.7,319529.7,13430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597268,57031.00
01/23/2016 20:00,2,0.000,ALERT,212.83,300.87,59.996,1453597203,"201051344000648","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,313082.1,313082.1,13521,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597270,57032.00
01/23/2016 20:00,2,0.000,ALERT,212.83,302.07,59.970,1453597203,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,321032.9,321032.9,13364,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597272,57033.00
01/23/2016 20:00,2,0.000,ALERT,212.61,301.47,59.996,1453597203,"201051344000983","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,314988.6,314988.6,13536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597274,57034.00
01/23/2016 20:00,2,0.000,ALERT,212.83,301.47,59.996,1453597203,"201051344001158","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,309941.1,309941.1,13668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597276,57035.00
01/23/2016 20:00,2,0.000,ALERT,213.06,301.77,59.996,1453597203,"201051344000576","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,314244.2,314244.2,13447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597278,57036.00
01/23/2016 20:00,2,0.000,ALERT,211.93,298.77,59.991,1453597203,"274151322000087","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,558468.8,558468.8,7350,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453597280,57037.00
01/23/2016 20:15,2,0.000,ALERT,213.51,302.07,59.959,1453598103,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,313909.0,313909.0,13485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598105,57038.00
01/23/2016 20:15,2,0.000,ALERT,212.38,300.27,59.954,1453598103,"274151322000085","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,585986.2,585986.2,7350,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598107,57039.00
01/23/2016 20:15,2,0.000,ALERT,213.74,302.07,59.933,1453598103,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,305778.1,305778.1,13674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598108,57040.00
01/23/2016 20:15,2,0.000,ALERT,213.06,302.07,59.954,1453598103,"201051344000469","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,307266.5,307266.5,13626,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598110,57041.00
01/23/2016 20:15,2,0.000,ALERT,212.61,301.77,59.975,1453598103,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,311576.5,311576.5,18257,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598112,57042.00
01/23/2016 20:15,2,0.000,ALERT,211.70,299.37,59.912,1453598103,"274151322000052","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,593743.0,593743.0,7436,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598114,57043.00
01/23/2016 20:15,2,0.000,ALERT,212.83,301.77,59.954,1453598103,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,316503.9,316503.9,18249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598116,57044.00
01/23/2016 20:15,2,0.000,ALERT,212.83,302.07,59.954,1453598103,"201051344001230","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,315686.0,315686.0,18217,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598117,57045.00
01/23/2016 20:15,2,0.000,ALERT,213.29,302.07,59.959,1453598103,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,309732.9,309732.9,18233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598119,57046.00
01/23/2016 20:15,2,0.000,ALERT,212.38,301.47,59.944,1453598103,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,319060.9,319060.9,18225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598121,57047.00
01/23/2016 20:15,2,0.000,ALERT,211.93,299.07,59.949,1453598103,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,477894.7,477894.7,7687,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598123,57048.00
01/23/2016 20:15,2,0.000,ALERT,213.06,302.68,59.949,1453598103,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,320417.8,320417.8,13644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598125,57049.00
01/23/2016 20:15,2,0.000,ALERT,212.61,302.07,59.965,1453598103,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,317248.2,317248.2,18269,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598126,57050.00
01/23/2016 20:15,2,0.000,ALERT,212.83,301.17,59.933,1453598103,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,319016.8,319016.8,18254,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598128,57051.00
01/23/2016 20:15,2,0.000,ALERT,213.06,300.87,59.938,1453598103,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,313103.9,313103.9,18330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598130,57052.00
01/23/2016 20:15,2,0.000,ALERT,212.16,300.27,59.922,1453598103,"274151322000083","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,588056.7,588056.7,7456,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598132,57053.00
01/23/2016 20:15,2,0.000,ALERT,212.61,299.37,59.996,1453598103,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,624656.0,624656.0,7459,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598134,57054.00
01/23/2016 20:15,2,0.000,ALERT,212.61,302.37,59.959,1453598103,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,305485.9,305485.9,13506,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598136,57055.00
01/23/2016 20:15,2,0.000,ALERT,211.93,300.87,59.912,1453598103,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,618135.3,618135.3,7408,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598137,57056.00
01/23/2016 20:15,2,0.000,ALERT,212.38,301.17,59.975,1453598103,"201051344000988","219011344069620",0.00,0.00,0,296.96,303.28,0.0,0.0,0.000,304698.6,304698.6,13649,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598139,57057.00
01/23/2016 20:15,2,0.000,ALERT,212.38,300.27,59.959,1453598103,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,317109.0,317109.0,18231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598141,57058.00
01/23/2016 20:15,2,0.000,ALERT,212.61,301.77,59.965,1453598103,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,314850.0,314850.0,13614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598143,57059.00
01/23/2016 20:15,2,0.000,ALERT,213.29,301.47,59.954,1453598103,"201051344000853","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,312768.3,312768.3,13466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598145,57060.00
01/23/2016 20:15,2,0.000,ALERT,213.06,301.47,60.007,1453598103,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,318991.2,318991.2,18213,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598146,57061.00
01/23/2016 20:15,2,0.000,ALERT,212.83,300.87,59.917,1453598103,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,316719.5,316719.5,18188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598148,57062.00
01/23/2016 20:15,2,0.000,ALERT,212.83,301.47,59.965,1453598103,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,320566.1,320566.1,18169,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598150,57063.00
01/23/2016 20:15,2,0.000,ALERT,212.61,300.57,59.954,1453598103,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,313502.8,313502.8,18258,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598152,57064.00
01/23/2016 20:15,2,0.000,ALERT,211.70,299.67,59.944,1453598103,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,570954.8,570954.8,7317,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598154,57065.00
01/23/2016 20:15,2,0.000,ALERT,212.61,298.77,59.954,1453598103,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,478005.0,478005.0,7759,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598156,57066.00
01/23/2016 20:15,2,0.000,ALERT,212.16,300.87,59.954,1453598103,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,309913.0,309913.0,18256,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598158,57067.00
01/23/2016 20:15,2,0.000,ALERT,212.38,302.37,59.954,1453598103,"201051344000594","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,315815.2,315815.2,13660,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598159,57068.00
01/23/2016 20:15,2,0.000,ALERT,212.61,300.87,59.991,1453598103,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,316445.5,316445.5,18243,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598161,57069.00
01/23/2016 20:15,2,0.000,ALERT,211.93,299.97,59.959,1453598103,"274151322000054","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,583292.8,583292.8,7333,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598163,57070.00
01/23/2016 20:15,2,0.000,ALERT,213.06,301.77,59.975,1453598103,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,305039.2,305039.2,13642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598165,57071.00
01/23/2016 20:15,2,0.000,ALERT,212.61,301.17,59.970,1453598103,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,315068.3,315068.3,18214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598167,57072.00
01/23/2016 20:15,2,0.000,ALERT,212.61,302.07,59.928,1453598103,"201051344000900","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,319529.7,319529.7,13432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598168,57073.00
01/23/2016 20:15,2,0.000,ALERT,213.06,301.47,59.970,1453598103,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,313082.1,313082.1,13523,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598170,57074.00
01/23/2016 20:15,2,0.000,ALERT,212.83,302.68,59.970,1453598103,"201051344000569","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,321032.9,321032.9,13366,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598172,57075.00
01/23/2016 20:15,2,0.000,ALERT,212.83,302.07,59.970,1453598103,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,314988.6,314988.6,13538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598174,57076.00
01/23/2016 20:15,2,0.000,ALERT,213.06,302.07,59.991,1453598103,"201051344001158","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,309941.1,309941.1,13670,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453598176,57077.00
01/23/2016 20:15,2,0.000,ALERT,213.29,302.37,59.965,1453598103,"201051344000576","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,314244.2,314244.2,13449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598177,57078.00
01/23/2016 20:15,2,0.000,ALERT,212.16,299.07,59.970,1453598103,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,558468.8,558468.8,7352,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453598179,57079.00
01/23/2016 20:30,2,0.000,ALERT,213.74,302.37,60.002,1453599003,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,313909.0,313909.0,13487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599005,57080.00
01/23/2016 20:30,2,0.000,ALERT,212.83,300.27,59.991,1453599003,"274151322000085","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,585986.2,585986.2,7352,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599006,57081.00
01/23/2016 20:30,2,0.000,ALERT,213.74,302.37,59.981,1453599003,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,305778.1,305778.1,13676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599008,57082.00
01/23/2016 20:30,2,0.000,ALERT,213.29,302.68,59.986,1453599003,"201051344000469","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,307266.5,307266.5,13628,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599010,57083.00
01/23/2016 20:30,2,0.000,ALERT,213.06,302.07,59.991,1453599003,"201051344000646","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,311576.5,311576.5,18259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599012,57084.00
01/23/2016 20:30,2,0.000,ALERT,212.61,301.47,59.991,1453599003,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,593743.0,593743.0,7438,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599014,57085.00
01/23/2016 20:30,2,0.000,ALERT,213.29,302.07,59.996,1453599003,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,316503.9,316503.9,18251,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599016,57086.00
01/23/2016 20:30,2,0.000,ALERT,213.06,302.07,59.996,1453599003,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315686.0,315686.0,18219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599017,57087.00
01/23/2016 20:30,2,0.000,ALERT,213.74,302.98,59.996,1453599003,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,309732.9,309732.9,18235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599019,57088.00
01/23/2016 20:30,2,0.000,ALERT,212.83,302.07,60.002,1453599003,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,319060.9,319060.9,18227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599021,57089.00
01/23/2016 20:30,2,0.000,ALERT,212.61,300.27,59.996,1453599003,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,477894.7,477894.7,7689,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599023,57090.00
01/23/2016 20:30,2,0.000,ALERT,213.29,303.28,60.007,1453599003,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,320417.8,320417.8,13646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599024,57091.00
01/23/2016 20:30,2,0.000,ALERT,213.06,302.37,60.002,1453599003,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,317248.2,317248.2,18271,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599026,57092.00
01/23/2016 20:30,2,0.000,ALERT,213.29,302.07,60.007,1453599003,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,319016.8,319016.8,18256,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599028,57093.00
01/23/2016 20:30,2,0.000,ALERT,213.51,301.47,60.002,1453599003,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,313103.9,313103.9,18332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599030,57094.00
01/23/2016 20:30,2,0.000,ALERT,212.61,300.87,59.986,1453599003,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,588056.7,588056.7,7458,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599032,57095.00
01/23/2016 20:30,2,0.000,ALERT,213.51,301.77,60.012,1453599003,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,624656.0,624656.0,7461,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599033,57096.00
01/23/2016 20:30,2,0.000,ALERT,213.06,303.28,60.002,1453599003,"201051344000868","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,305485.9,305485.9,13508,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599035,57097.00
01/23/2016 20:30,2,0.000,ALERT,212.61,301.77,59.954,1453599003,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,618135.3,618135.3,7410,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599037,57098.00
01/23/2016 20:30,2,0.000,ALERT,213.06,302.37,59.996,1453599003,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.88,0.0,0.0,0.000,304698.6,304698.6,13651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599039,57099.00
01/23/2016 20:30,2,0.000,ALERT,212.83,301.17,59.986,1453599003,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,317109.0,317109.0,18233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599041,57100.00
01/23/2016 20:30,2,0.000,ALERT,213.06,302.68,59.949,1453599003,"201051344000458","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,314850.0,314850.0,13616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599042,57101.00
01/23/2016 20:30,2,0.000,ALERT,213.74,302.37,59.996,1453599003,"201051344000853","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,312768.3,312768.3,13468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599044,57102.00
01/23/2016 20:30,2,0.000,ALERT,213.51,302.07,60.012,1453599003,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,318991.2,318991.2,18215,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599046,57103.00
01/23/2016 20:30,2,0.000,ALERT,213.29,301.47,59.949,1453599003,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,316719.5,316719.5,18190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599048,57104.00
01/23/2016 20:30,2,0.000,ALERT,213.51,302.37,59.996,1453599003,"201051344001145","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,320566.1,320566.1,18171,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599050,57105.00
01/23/2016 20:30,2,0.000,ALERT,213.29,301.17,59.996,1453599003,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,313502.8,313502.8,18260,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599052,57106.00
01/23/2016 20:30,2,0.000,ALERT,212.38,300.57,59.991,1453599003,"274151322000088","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,570954.8,570954.8,7319,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599053,57107.00
01/23/2016 20:30,2,0.000,ALERT,213.29,300.27,59.986,1453599003,"274151322000068","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,478005.0,478005.0,7761,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599055,57108.00
01/23/2016 20:30,2,0.000,ALERT,212.83,302.07,60.018,1453599003,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,309913.0,309913.0,18258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599057,57109.00
01/23/2016 20:30,2,0.000,ALERT,212.83,303.28,59.949,1453599003,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,315815.2,315815.2,13662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599059,57110.00
01/23/2016 20:30,2,0.000,ALERT,213.06,301.47,59.996,1453599003,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,316445.5,316445.5,18245,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599061,57111.00
01/23/2016 20:30,2,0.000,ALERT,212.61,301.17,60.018,1453599003,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,583292.8,583292.8,7335,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599063,57112.00
01/23/2016 20:30,2,0.000,ALERT,213.51,302.37,60.028,1453599003,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,305039.2,305039.2,13644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599064,57113.00
01/23/2016 20:30,2,0.000,ALERT,213.29,302.07,59.991,1453599003,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,315068.3,315068.3,18216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599066,57114.00
01/23/2016 20:30,2,0.000,ALERT,213.06,302.68,59.986,1453599003,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,319529.7,319529.7,13434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599068,57115.00
01/23/2016 20:30,2,0.000,ALERT,213.51,302.37,59.996,1453599003,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,313082.1,313082.1,13525,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599070,57116.00
01/23/2016 20:30,2,0.000,ALERT,213.29,303.28,59.970,1453599003,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,321032.9,321032.9,13368,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599072,57117.00
01/23/2016 20:30,2,0.000,ALERT,213.06,302.68,60.012,1453599003,"201051344000983","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,314988.6,314988.6,13540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599073,57118.00
01/23/2016 20:30,2,0.000,ALERT,213.29,302.68,59.991,1453599003,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,309941.1,309941.1,13672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599075,57119.00
01/23/2016 20:30,2,0.000,ALERT,213.51,302.98,59.986,1453599003,"201051344000576","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,314244.2,314244.2,13451,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599077,57120.00
01/23/2016 20:30,2,0.000,ALERT,212.61,299.67,59.986,1453599003,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,558468.8,558468.8,7354,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599079,57121.00
01/23/2016 20:45,2,0.000,ALERT,213.96,302.98,60.012,1453599903,"201051344000645","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,313909.0,313909.0,13489,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599905,57122.00
01/23/2016 20:45,2,0.000,ALERT,213.06,300.87,59.996,1453599903,"274151322000085","219011344069620",0.00,0.50,0,299.07,306.88,0.0,0.0,0.000,585986.2,585986.2,7354,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599907,57123.00
01/23/2016 20:45,2,0.000,ALERT,213.96,302.68,59.991,1453599903,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,305778.1,305778.1,13678,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599909,57124.00
