ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 20:45,2,0.000,ALERT,213.74,303.28,60.034,1453599903,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,307266.5,307266.5,13630,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599911,57125.00
01/23/2016 20:45,2,0.000,ALERT,213.29,302.07,59.991,1453599903,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,311576.5,311576.5,18261,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599913,57126.00
01/23/2016 20:45,2,0.000,ALERT,212.61,301.17,59.996,1453599903,"274151322000052","219011344069620",0.00,0.00,0,299.07,306.88,0.0,0.0,0.000,593743.0,593743.0,7440,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599915,57127.00
01/23/2016 20:45,2,0.000,ALERT,213.51,302.37,59.996,1453599903,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,316503.9,316503.9,18253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599917,57128.00
01/23/2016 20:45,2,0.000,ALERT,213.29,302.37,59.996,1453599903,"201051344001230","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,315686.0,315686.0,18221,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599918,57129.00
01/23/2016 20:45,2,0.000,ALERT,213.74,303.28,60.007,1453599903,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,309732.9,309732.9,18237,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599920,57130.00
01/23/2016 20:45,2,0.000,ALERT,212.83,302.07,60.007,1453599903,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,319060.9,319060.9,18229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599922,57131.00
01/23/2016 20:45,2,0.000,ALERT,212.83,300.57,60.002,1453599903,"274151322000094","219011344069620",0.00,-0.50,0,298.77,306.28,0.0,0.0,0.000,477894.7,477894.7,7691,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599924,57132.00
01/23/2016 20:45,2,0.000,ALERT,213.51,303.88,60.012,1453599903,"201051344000579","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,320417.8,320417.8,13648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599926,57133.00
01/23/2016 20:45,2,0.000,ALERT,213.06,302.68,60.012,1453599903,"201051344000890","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,317248.2,317248.2,18273,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599927,57134.00
01/23/2016 20:45,2,0.000,ALERT,213.51,302.07,60.012,1453599903,"201051344000438","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,319016.8,319016.8,18258,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599929,57135.00
01/23/2016 20:45,2,0.000,ALERT,213.51,301.77,59.986,1453599903,"201051344000417","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,313103.9,313103.9,18334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599931,57136.00
01/23/2016 20:45,2,0.000,ALERT,213.06,302.07,59.996,1453599903,"274151322000083","219011344069620",0.00,0.00,0,299.67,307.18,0.0,0.0,0.000,588056.7,588056.7,7460,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599933,57137.00
01/23/2016 20:45,2,0.000,ALERT,213.51,301.77,60.018,1453599903,"274151322000076","219011344069620",0.00,0.00,0,299.37,307.18,0.0,0.0,0.000,624656.0,624656.0,7463,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599935,57138.00
01/23/2016 20:45,2,0.000,ALERT,213.51,303.88,60.007,1453599903,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,305485.9,305485.9,13510,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599937,57139.00
01/23/2016 20:45,2,0.000,ALERT,212.83,302.37,60.007,1453599903,"274151322000095","219011344069620",0.00,-1.00,0,300.57,307.78,0.0,0.0,0.000,618135.3,618135.3,7412,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599939,57140.00
01/23/2016 20:45,2,0.000,ALERT,213.29,302.98,60.018,1453599903,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,304698.6,304698.6,13653,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599940,57141.00
01/23/2016 20:45,2,0.000,ALERT,213.06,301.47,60.012,1453599903,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,317109.0,317109.0,18235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599942,57142.00
01/23/2016 20:45,2,0.000,ALERT,213.29,302.98,60.034,1453599903,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,314850.0,314850.0,13618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599944,57143.00
01/23/2016 20:45,2,0.000,ALERT,214.19,302.98,60.023,1453599903,"201051344000853","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,312768.3,312768.3,13470,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599946,57144.00
01/23/2016 20:45,2,0.000,ALERT,213.74,302.07,60.007,1453599903,"201051344000685","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,318991.2,318991.2,18217,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599948,57145.00
01/23/2016 20:45,2,0.000,ALERT,213.74,302.07,60.039,1453599903,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,316719.5,316719.5,18192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599950,57146.00
01/23/2016 20:45,2,0.000,ALERT,213.51,302.37,60.002,1453599903,"201051344001145","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,320566.1,320566.1,18173,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599952,57147.00
01/23/2016 20:45,2,0.000,ALERT,213.29,301.47,60.002,1453599903,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,313502.8,313502.8,18262,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599953,57148.00
01/23/2016 20:45,2,0.000,ALERT,212.61,300.87,59.996,1453599903,"274151322000088","219011344069620",0.00,0.50,0,299.07,306.28,0.0,0.0,0.000,570954.8,570954.8,7321,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599955,57149.00
01/23/2016 20:45,2,0.000,ALERT,213.51,300.27,60.002,1453599903,"274151322000068","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,478005.0,478005.0,7763,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599957,57150.00
01/23/2016 20:45,2,0.000,ALERT,213.06,302.07,59.970,1453599903,"201051344001135","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,309913.0,309913.0,18260,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599959,57151.00
01/23/2016 20:45,2,0.000,ALERT,213.29,303.58,59.996,1453599903,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,315815.2,315815.2,13664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599961,57152.00
01/23/2016 20:45,2,0.000,ALERT,213.29,301.77,59.996,1453599903,"201051344001203","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,316445.5,316445.5,18247,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599962,57153.00
01/23/2016 20:45,2,0.000,ALERT,212.61,301.17,59.986,1453599903,"274151322000054","219011344069620",0.00,0.50,0,299.67,306.58,0.0,0.0,0.000,583292.8,583292.8,7337,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599964,57154.00
01/23/2016 20:45,2,0.000,ALERT,213.74,302.68,60.007,1453599903,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,305039.2,305039.2,13646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453599966,57155.00
01/23/2016 20:45,2,0.000,ALERT,213.29,301.77,59.991,1453599903,"201051344001093","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,315068.3,315068.3,18218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599968,57156.00
01/23/2016 20:45,2,0.000,ALERT,213.29,303.28,60.002,1453599903,"201051344000900","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,319529.7,319529.7,13436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599970,57157.00
01/23/2016 20:45,2,0.000,ALERT,213.74,302.37,60.002,1453599903,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,313082.1,313082.1,13527,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599971,57158.00
01/23/2016 20:45,2,0.000,ALERT,213.51,303.28,59.986,1453599903,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,321032.9,321032.9,13370,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599973,57159.00
01/23/2016 20:45,2,0.000,ALERT,213.29,302.98,59.996,1453599903,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314988.6,314988.6,13542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599975,57160.00
01/23/2016 20:45,2,0.000,ALERT,213.51,302.68,59.991,1453599903,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,309941.1,309941.1,13674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599977,57161.00
01/23/2016 20:45,2,0.000,ALERT,213.74,303.58,59.991,1453599903,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,314244.2,314244.2,13453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599979,57162.00
01/23/2016 20:45,2,0.000,ALERT,212.83,299.97,59.986,1453599903,"274151322000087","219011344069620",0.00,1.00,0,297.87,305.98,0.0,0.0,0.000,558468.8,558468.8,7356,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453599981,57163.00
01/23/2016 21:00,2,0.000,ALERT,213.96,303.28,59.949,1453600803,"201051344000645","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,313909.0,313909.0,13491,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600805,57164.00
01/23/2016 21:00,2,0.000,ALERT,213.29,301.47,59.981,1453600803,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,585986.2,585986.2,7356,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600807,57165.00
01/23/2016 21:00,2,0.000,ALERT,214.41,303.28,59.959,1453600803,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,305778.1,305778.1,13680,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600809,57166.00
01/23/2016 21:00,2,0.000,ALERT,213.74,303.28,59.959,1453600803,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,307266.5,307266.5,13632,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600811,57167.00
01/23/2016 21:00,2,0.000,ALERT,213.29,302.37,59.959,1453600803,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,311576.5,311576.5,18263,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600813,57168.00
01/23/2016 21:00,2,0.000,ALERT,212.83,301.17,59.959,1453600803,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7442,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600814,57169.00
01/23/2016 21:00,2,0.000,ALERT,213.51,302.37,59.965,1453600803,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,316503.9,316503.9,18255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600816,57170.00
01/23/2016 21:00,2,0.000,ALERT,213.51,302.68,59.965,1453600803,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,315686.0,315686.0,18223,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600818,57171.00
01/23/2016 21:00,2,0.000,ALERT,213.96,303.28,60.002,1453600803,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,309732.9,309732.9,18239,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600820,57172.00
01/23/2016 21:00,2,0.000,ALERT,213.06,302.07,59.959,1453600803,"201051344000955","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,319060.9,319060.9,18231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600822,57173.00
01/23/2016 21:00,2,0.000,ALERT,213.06,300.87,59.949,1453600803,"274151322000094","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,477894.7,477894.7,7693,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600824,57174.00
01/23/2016 21:00,2,0.000,ALERT,213.74,304.18,59.965,1453600803,"201051344000579","219011344069620",0.00,0.00,0,302.07,305.38,0.0,0.0,0.000,320417.8,320417.8,13650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600825,57175.00
01/23/2016 21:00,2,0.000,ALERT,213.29,302.37,59.959,1453600803,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317248.2,317248.2,18275,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600827,57176.00
01/23/2016 21:00,2,0.000,ALERT,213.74,302.07,59.912,1453600803,"201051344000438","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,319016.8,319016.8,18260,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600829,57177.00
01/23/2016 21:00,2,0.000,ALERT,213.74,301.47,59.986,1453600803,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,313103.9,313103.9,18336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600831,57178.00
01/23/2016 21:00,2,0.000,ALERT,213.29,302.37,59.954,1453600803,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,588056.7,588056.7,7462,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600833,57179.00
01/23/2016 21:00,2,0.000,ALERT,213.74,301.17,59.949,1453600803,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,624656.0,624656.0,7465,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600834,57180.00
01/23/2016 21:00,2,0.000,ALERT,213.74,304.18,59.959,1453600803,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,305485.9,305485.9,13512,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600837,57181.00
01/23/2016 21:00,2,0.000,ALERT,213.06,302.68,59.954,1453600803,"274151322000095","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,618135.3,618135.3,7414,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600838,57182.00
01/23/2016 21:00,2,0.000,ALERT,213.51,303.28,59.922,1453600803,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,304698.6,304698.6,13655,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600840,57183.00
01/23/2016 21:00,2,0.000,ALERT,213.29,301.47,59.949,1453600803,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,317109.0,317109.0,18237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600842,57184.00
01/23/2016 21:00,2,0.000,ALERT,213.74,303.58,59.959,1453600803,"201051344000458","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,314850.0,314850.0,13620,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600844,57185.00
01/23/2016 21:00,2,0.000,ALERT,214.19,303.28,59.970,1453600803,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,312768.3,312768.3,13472,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600846,57186.00
01/23/2016 21:00,2,0.000,ALERT,213.74,302.07,59.938,1453600803,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,318991.2,318991.2,18219,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600847,57187.00
01/23/2016 21:00,2,0.000,ALERT,213.74,301.77,59.965,1453600803,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,316719.5,316719.5,18194,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600849,57188.00
01/23/2016 21:00,2,0.000,ALERT,213.74,302.37,59.954,1453600803,"201051344001145","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,320566.1,320566.1,18175,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600851,57189.00
01/23/2016 21:00,2,0.000,ALERT,213.51,301.77,59.965,1453600803,"201051344000651","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,313502.8,313502.8,18264,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600853,57190.00
01/23/2016 21:00,2,0.000,ALERT,212.83,301.17,59.954,1453600803,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,570954.8,570954.8,7323,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600855,57191.00
01/23/2016 21:00,2,0.000,ALERT,213.51,300.57,59.959,1453600803,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,478005.0,478005.0,7765,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600857,57192.00
01/23/2016 21:00,2,0.000,ALERT,213.29,302.07,59.965,1453600803,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,309913.0,309913.0,18262,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600858,57193.00
01/23/2016 21:00,2,0.000,ALERT,213.51,303.88,59.959,1453600803,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,315815.2,315815.2,13666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600860,57194.00
01/23/2016 21:00,2,0.000,ALERT,213.51,301.77,59.944,1453600803,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,316445.5,316445.5,18249,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600862,57195.00
01/23/2016 21:00,2,0.000,ALERT,212.83,301.77,59.975,1453600803,"274151322000054","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,583292.8,583292.8,7339,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600864,57196.00
01/23/2016 21:00,2,0.000,ALERT,213.96,302.98,59.959,1453600803,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,305039.2,305039.2,13648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600866,57197.00
01/23/2016 21:00,2,0.000,ALERT,213.51,302.07,59.965,1453600803,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,315068.3,315068.3,18220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600867,57198.00
01/23/2016 21:00,2,0.000,ALERT,213.51,303.28,59.959,1453600803,"201051344000900","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,319529.7,319529.7,13438,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600869,57199.00
01/23/2016 21:00,2,0.000,ALERT,213.96,302.98,59.965,1453600803,"201051344000648","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,313082.1,313082.1,13529,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600871,57200.00
01/23/2016 21:00,2,0.000,ALERT,213.74,304.18,59.954,1453600803,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,321032.9,321032.9,13372,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600873,57201.00
01/23/2016 21:00,2,0.000,ALERT,213.74,303.58,59.912,1453600803,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314988.6,314988.6,13544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600875,57202.00
01/23/2016 21:00,2,0.000,ALERT,213.96,303.58,59.965,1453600803,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,309941.1,309941.1,13676,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453600877,57203.00
01/23/2016 21:00,2,0.000,ALERT,214.41,304.48,59.965,1453600803,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,314244.2,314244.2,13455,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600878,57204.00
01/23/2016 21:00,2,0.000,ALERT,213.06,300.87,59.954,1453600803,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,558468.8,558468.8,7358,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453600880,57205.00
01/23/2016 21:15,2,0.000,ALERT,213.74,302.68,59.975,1453601703,"201051344000645","219011344069620",0.00,0.00,0,288.55,305.38,0.0,0.0,0.000,313909.0,313909.0,13493,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601706,57206.00
01/23/2016 21:15,2,0.000,ALERT,212.38,299.97,59.975,1453601703,"274151322000085","219011344069620",0.00,0.50,0,287.05,302.98,0.0,0.0,0.000,585986.2,585986.2,7358,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601707,57207.00
01/23/2016 21:15,2,0.000,ALERT,213.96,302.68,59.975,1453601703,"201051344000633","219011344069620",0.00,-0.50,0,287.05,304.78,0.0,0.0,0.000,305778.1,305778.1,13682,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601709,57208.00
01/23/2016 21:15,2,0.000,ALERT,213.29,302.68,59.991,1453601703,"201051344000469","219011344069620",0.00,-1.00,0,287.65,305.08,0.0,0.0,0.000,307266.5,307266.5,13634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601711,57209.00
01/23/2016 21:15,2,0.000,ALERT,212.16,301.17,59.975,1453601703,"201051344000646","219011344069620",0.00,-1.00,0,287.65,303.88,0.0,0.0,0.000,311576.5,311576.5,18265,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601713,57210.00
01/23/2016 21:15,2,0.000,ALERT,212.16,299.67,59.981,1453601703,"274151322000052","219011344069620",0.00,0.00,0,286.74,303.28,0.0,0.0,0.000,593743.0,593743.0,7444,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453601715,57211.00
01/23/2016 21:15,2,0.000,ALERT,212.38,301.17,59.975,1453601703,"201051344000585","219011344069620",0.00,0.00,0,287.35,303.88,0.0,0.0,0.000,316503.9,316503.9,18257,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453601716,57212.00
01/23/2016 21:15,2,0.000,ALERT,212.16,301.17,60.028,1453601703,"201051344001230","219011344069620",0.00,-0.50,0,287.95,304.48,0.0,0.0,0.000,315686.0,315686.0,18225,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601718,57213.00
01/23/2016 21:15,2,0.000,ALERT,212.83,302.07,59.970,1453601703,"201051344000582","219011344069620",0.00,-1.50,0,288.85,304.78,0.0,0.0,0.000,309732.9,309732.9,18241,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601720,57214.00
01/23/2016 21:15,2,0.000,ALERT,211.70,300.57,59.933,1453601703,"201051344000955","219011344069620",0.00,-0.50,0,287.65,304.18,0.0,0.0,0.000,319060.9,319060.9,18233,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601722,57215.00
01/23/2016 21:15,2,0.000,ALERT,212.38,299.37,59.991,1453601703,"274151322000094","219011344069620",0.00,-1.00,0,286.44,302.07,0.0,0.0,0.000,477894.7,477894.7,7695,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601724,57216.00
01/23/2016 21:15,2,0.000,ALERT,213.29,303.28,59.928,1453601703,"201051344000579","219011344069620",0.00,0.00,0,289.45,305.98,0.0,0.0,0.000,320417.8,320417.8,13652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601725,57217.00
01/23/2016 21:15,2,0.000,ALERT,211.93,301.17,59.970,1453601703,"201051344000890","219011344069620",0.00,0.00,0,288.25,305.38,0.0,0.0,0.000,317248.2,317248.2,18277,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601727,57218.00
01/23/2016 21:15,2,0.000,ALERT,212.38,301.17,59.970,1453601703,"201051344000438","219011344069620",0.00,-1.00,0,287.95,304.48,0.0,0.0,0.000,319016.8,319016.8,18262,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453601729,57219.00
01/23/2016 21:15,2,0.000,ALERT,212.38,300.27,59.922,1453601703,"201051344000417","219011344069620",0.00,-0.50,0,287.35,303.58,0.0,0.0,0.000,313103.9,313103.9,18338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601731,57220.00
01/23/2016 21:15,2,0.000,ALERT,212.38,300.27,59.970,1453601703,"274151322000083","219011344069620",0.00,0.00,0,287.35,303.58,0.0,0.0,0.000,588056.7,588056.7,7464,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601733,57221.00
01/23/2016 21:15,2,0.000,ALERT,213.06,300.27,60.002,1453601703,"274151322000076","219011344069620",0.00,0.00,0,286.74,303.28,0.0,0.0,0.000,624656.0,624656.0,7467,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601735,57222.00
01/23/2016 21:15,2,0.000,ALERT,213.29,303.58,59.965,1453601703,"201051344000868","219011344069620",0.00,-0.50,0,289.45,306.28,0.0,0.0,0.000,305485.9,305485.9,13514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601736,57223.00
01/23/2016 21:15,2,0.000,ALERT,212.38,301.17,59.959,1453601703,"274151322000095","219011344069620",0.00,-1.00,0,288.25,304.18,0.0,0.0,0.000,618135.3,618135.3,7416,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601738,57224.00
01/23/2016 21:15,2,0.000,ALERT,213.06,302.68,59.965,1453601703,"201051344000988","219011344069620",0.00,0.00,0,286.44,305.08,0.0,0.0,0.000,304698.6,304698.6,13657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601740,57225.00
01/23/2016 21:15,2,0.000,ALERT,212.16,299.97,59.965,1453601703,"201051344001025","219011344069620",0.00,-1.50,0,287.05,304.78,0.0,0.0,0.000,317109.0,317109.0,18239,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601742,57226.00
01/23/2016 21:15,2,0.000,ALERT,213.29,302.98,59.970,1453601703,"201051344000458","219011344069620",0.00,1.00,0,288.55,306.28,0.0,0.0,0.000,314850.0,314850.0,13622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601744,57227.00
01/23/2016 21:15,2,0.000,ALERT,213.96,302.68,59.975,1453601703,"201051344000853","219011344069620",0.00,-0.50,0,288.55,305.68,0.0,0.0,0.000,312768.3,312768.3,13474,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453601745,57228.00
01/23/2016 21:15,2,0.000,ALERT,212.61,301.17,59.959,1453601703,"201051344000685","219011344069620",0.00,-0.50,0,287.65,304.18,0.0,0.0,0.000,318991.2,318991.2,18221,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601747,57229.00
01/23/2016 21:15,2,0.000,ALERT,212.61,300.57,59.944,1453601703,"201051344000917","219011344069620",0.00,1.00,0,286.74,303.58,0.0,0.0,0.000,316719.5,316719.5,18196,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601749,57230.00
01/23/2016 21:15,2,0.000,ALERT,212.61,301.17,59.991,1453601703,"201051344001145","219011344069620",0.00,-0.50,0,287.95,305.08,0.0,0.0,0.000,320566.1,320566.1,18177,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601751,57231.00
01/23/2016 21:15,2,0.000,ALERT,212.38,300.27,59.917,1453601703,"201051344000651","219011344069620",0.00,-2.00,0,287.05,303.88,0.0,0.0,0.000,313502.8,313502.8,18266,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453601753,57232.00
01/23/2016 21:15,2,0.000,ALERT,212.16,299.97,59.965,1453601703,"274151322000088","219011344069620",0.00,0.50,0,286.74,302.68,0.0,0.0,0.000,570954.8,570954.8,7325,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601755,57233.00
01/23/2016 21:15,2,0.000,ALERT,213.06,299.07,59.959,1453601703,"274151322000068","219011344069620",0.00,1.00,0,286.14,302.07,0.0,0.0,0.000,478005.0,478005.0,7767,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601756,57234.00
01/23/2016 21:15,2,0.000,ALERT,211.93,300.87,60.002,1453601703,"201051344001135","219011344069620",0.00,-0.50,0,287.65,304.78,0.0,0.0,0.000,309913.0,309913.0,18264,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601758,57235.00
01/23/2016 21:15,2,0.000,ALERT,213.06,303.58,59.970,1453601703,"201051344000594","219011344069620",0.00,-0.50,0,288.25,305.68,0.0,0.0,0.000,315815.2,315815.2,13668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601760,57236.00
01/23/2016 21:15,2,0.000,ALERT,212.38,300.87,59.975,1453601703,"201051344001203","219011344069620",0.00,-1.00,0,287.35,305.68,0.0,0.0,0.000,316445.5,316445.5,18251,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601762,57237.00
01/23/2016 21:15,2,0.000,ALERT,212.38,300.27,59.928,1453601703,"274151322000054","219011344069620",0.00,1.00,0,286.44,303.28,0.0,0.0,0.000,583292.8,583292.8,7341,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601764,57238.00
01/23/2016 21:15,2,0.000,ALERT,213.74,302.37,59.981,1453601703,"201051344000867","219011344069620",0.00,0.50,0,288.25,305.68,0.0,0.0,0.000,305039.2,305039.2,13650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453601765,57239.00
01/23/2016 21:15,2,0.000,ALERT,212.16,300.87,59.970,1453601703,"201051344001093","219011344069620",0.00,0.50,0,287.65,303.88,0.0,0.0,0.000,315068.3,315068.3,18222,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601767,57240.00
01/23/2016 21:15,2,0.000,ALERT,213.06,302.98,59.986,1453601703,"201051344000900","219011344069620",0.00,-0.50,0,288.25,305.08,0.0,0.0,0.000,319529.7,319529.7,13440,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601769,57241.00
01/23/2016 21:15,2,0.000,ALERT,213.51,302.07,59.975,1453601703,"201051344000648","219011344069620",0.00,-1.50,0,287.95,305.08,0.0,0.0,0.000,313082.1,313082.1,13531,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601771,57242.00
01/23/2016 21:15,2,0.000,ALERT,213.06,302.98,59.981,1453601703,"201051344000569","219011344069620",0.00,0.00,0,289.45,306.28,0.0,0.0,0.000,321032.9,321032.9,13374,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601773,57243.00
01/23/2016 21:15,2,0.000,ALERT,213.06,302.68,59.991,1453601703,"201051344000983","219011344069620",0.00,0.00,0,288.85,305.68,0.0,0.0,0.000,314988.6,314988.6,13546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601774,57244.00
01/23/2016 21:15,2,0.000,ALERT,213.29,302.68,59.991,1453601703,"201051344001158","219011344069620",0.00,-1.00,0,288.25,305.08,0.0,0.0,0.000,309941.1,309941.1,13678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601776,57245.00
01/23/2016 21:15,2,0.000,ALERT,213.74,302.98,59.981,1453601703,"201051344000576","219011344069620",0.00,0.00,0,288.85,305.68,0.0,0.0,0.000,314244.2,314244.2,13457,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601778,57246.00
01/23/2016 21:15,2,0.000,ALERT,212.61,298.77,59.986,1453601703,"274151322000087","219011344069620",0.00,1.00,0,285.84,302.07,0.0,0.0,0.000,558468.8,558468.8,7360,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453601780,57247.00
01/23/2016 21:30,2,0.000,ALERT,213.96,303.28,59.965,1453602603,"201051344000645","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,313909.0,313909.0,13495,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602605,57248.00
01/23/2016 21:30,2,0.000,ALERT,212.61,300.57,59.959,1453602603,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,585986.2,585986.2,7360,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602607,57249.00
01/23/2016 21:30,2,0.000,ALERT,214.19,302.68,59.965,1453602603,"201051344000633","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,305778.1,305778.1,13684,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602609,57250.00
01/23/2016 21:30,2,0.000,ALERT,213.74,303.58,59.965,1453602603,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,307266.5,307266.5,13636,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602611,57251.00
01/23/2016 21:30,2,0.000,ALERT,212.61,301.47,59.965,1453602603,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,311576.5,311576.5,18267,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602613,57252.00
01/23/2016 21:30,2,0.000,ALERT,212.16,300.57,59.981,1453602603,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,593743.0,593743.0,7446,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602614,57253.00
01/23/2016 21:30,2,0.000,ALERT,212.83,301.77,59.965,1453602603,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,316503.9,316503.9,18259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602616,57254.00
01/23/2016 21:30,2,0.000,ALERT,212.61,301.77,60.002,1453602603,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,315686.0,315686.0,18227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602618,57255.00
01/23/2016 21:30,2,0.000,ALERT,213.29,302.37,59.965,1453602603,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,309732.9,309732.9,18243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602620,57256.00
01/23/2016 21:30,2,0.000,ALERT,212.38,301.47,59.959,1453602603,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,319060.9,319060.9,18235,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602621,57257.00
01/23/2016 21:30,2,0.000,ALERT,212.38,299.97,59.975,1453602603,"274151322000094","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,477894.7,477894.7,7697,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602623,57258.00
01/23/2016 21:30,2,0.000,ALERT,213.51,303.58,59.959,1453602603,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,320417.8,320417.8,13654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602625,57259.00
01/23/2016 21:30,2,0.000,ALERT,212.61,301.77,59.965,1453602603,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,317248.2,317248.2,18279,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602627,57260.00
01/23/2016 21:30,2,0.000,ALERT,212.83,301.17,59.954,1453602603,"201051344000438","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,319016.8,319016.8,18264,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602629,57261.00
01/23/2016 21:30,2,0.000,ALERT,213.06,301.17,59.944,1453602603,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,313103.9,313103.9,18340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602631,57262.00
01/23/2016 21:30,2,0.000,ALERT,212.61,301.17,59.944,1453602603,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,588056.7,588056.7,7466,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602633,57263.00
01/23/2016 21:30,2,0.000,ALERT,213.06,300.27,59.949,1453602603,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,624656.0,624656.0,7469,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602634,57264.00
01/23/2016 21:30,2,0.000,ALERT,213.51,304.18,59.965,1453602603,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,305485.9,305485.9,13516,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602636,57265.00
01/23/2016 21:30,2,0.000,ALERT,212.61,301.77,59.949,1453602603,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,618135.3,618135.3,7418,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602638,57266.00
01/23/2016 21:30,2,0.000,ALERT,213.29,303.28,59.959,1453602603,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,304698.6,304698.6,13659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602640,57267.00
01/23/2016 21:30,2,0.000,ALERT,212.83,300.87,59.907,1453602603,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,317109.0,317109.0,18241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602642,57268.00
01/23/2016 21:30,2,0.000,ALERT,213.51,303.28,59.991,1453602603,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,314850.0,314850.0,13624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602643,57269.00
01/23/2016 21:30,2,0.000,ALERT,213.96,303.28,59.970,1453602603,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,312768.3,312768.3,13476,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602645,57270.00
