ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 21:30,2,0.000,ALERT,213.29,301.77,59.965,1453602603,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,318991.2,318991.2,18223,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602647,57271.00
01/23/2016 21:30,2,0.000,ALERT,213.06,301.47,59.970,1453602603,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,316719.5,316719.5,18198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602649,57272.00
01/23/2016 21:30,2,0.000,ALERT,213.06,301.77,59.954,1453602603,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,320566.1,320566.1,18179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602651,57273.00
01/23/2016 21:30,2,0.000,ALERT,213.06,301.17,59.959,1453602603,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,313502.8,313502.8,18268,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602652,57274.00
01/23/2016 21:30,2,0.000,ALERT,212.16,299.97,59.922,1453602603,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,570954.8,570954.8,7327,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602654,57275.00
01/23/2016 21:30,2,0.000,ALERT,213.29,299.67,59.954,1453602603,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,478005.0,478005.0,7769,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602656,57276.00
01/23/2016 21:30,2,0.000,ALERT,212.61,301.47,59.954,1453602603,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309913.0,309913.0,18266,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602658,57277.00
01/23/2016 21:30,2,0.000,ALERT,213.29,303.88,59.917,1453602603,"201051344000594","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,315815.2,315815.2,13670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602660,57278.00
01/23/2016 21:30,2,0.000,ALERT,213.06,301.47,59.954,1453602603,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,316445.5,316445.5,18253,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602661,57279.00
01/23/2016 21:30,2,0.000,ALERT,212.16,300.27,59.949,1453602603,"274151322000054","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,583292.8,583292.8,7343,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602663,57280.00
01/23/2016 21:30,2,0.000,ALERT,213.74,302.68,59.917,1453602603,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,305039.2,305039.2,13652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602665,57281.00
01/23/2016 21:30,2,0.000,ALERT,212.83,301.47,59.928,1453602603,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,315068.3,315068.3,18224,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602667,57282.00
01/23/2016 21:30,2,0.000,ALERT,213.29,303.28,59.954,1453602603,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,319529.7,319529.7,13442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602669,57283.00
01/23/2016 21:30,2,0.000,ALERT,213.74,302.68,59.959,1453602603,"201051344000648","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,313082.1,313082.1,13533,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602670,57284.00
01/23/2016 21:30,2,0.000,ALERT,213.51,303.88,59.965,1453602603,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,321032.9,321032.9,13376,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453602672,57285.00
01/23/2016 21:30,2,0.000,ALERT,213.51,303.58,59.959,1453602603,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,314988.6,314988.6,13548,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602674,57286.00
01/23/2016 21:30,2,0.000,ALERT,213.74,303.28,60.002,1453602603,"201051344001158","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,309941.1,309941.1,13680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602676,57287.00
01/23/2016 21:30,2,0.000,ALERT,213.96,303.58,59.965,1453602603,"201051344000576","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,314244.2,314244.2,13459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602677,57288.00
01/23/2016 21:30,2,0.000,ALERT,212.38,299.07,59.944,1453602603,"274151322000087","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,558468.8,558468.8,7362,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453602679,57289.00
01/23/2016 21:45,2,0.000,ALERT,213.51,302.68,59.986,1453603503,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,313909.0,313909.0,13497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603505,57290.00
01/23/2016 21:45,2,0.000,ALERT,212.16,299.67,59.981,1453603503,"274151322000085","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,585986.2,585986.2,7362,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603507,57291.00
01/23/2016 21:45,2,0.000,ALERT,213.51,302.37,59.981,1453603503,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,305778.1,305778.1,13686,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453603509,57292.00
01/23/2016 21:45,2,0.000,ALERT,213.06,302.68,59.991,1453603503,"201051344000469","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,307266.5,307266.5,13638,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603511,57293.00
01/23/2016 21:45,2,0.000,ALERT,212.38,300.87,59.986,1453603503,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,311576.5,311576.5,18269,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603513,57294.00
01/23/2016 21:45,2,0.000,ALERT,211.70,300.27,59.981,1453603503,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,593743.0,593743.0,7448,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603514,57295.00
01/23/2016 21:45,2,0.000,ALERT,212.38,300.87,60.002,1453603503,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,316503.9,316503.9,18261,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603516,57296.00
01/23/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1453603503,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315686.0,315686.0,18229,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603518,57297.00
01/23/2016 21:45,2,0.000,ALERT,212.83,301.47,59.996,1453603503,"201051344000582","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,309732.9,309732.9,18245,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603520,57298.00
01/23/2016 21:45,2,0.000,ALERT,211.93,300.57,59.991,1453603503,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,319060.9,319060.9,18237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603522,57299.00
01/23/2016 21:45,2,0.000,ALERT,211.93,299.07,59.996,1453603503,"274151322000094","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,477894.7,477894.7,7699,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603524,57300.00
01/23/2016 21:45,2,0.000,ALERT,212.83,303.28,59.986,1453603503,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,320417.8,320417.8,13656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603525,57301.00
01/23/2016 21:45,2,0.000,ALERT,212.16,301.17,59.996,1453603503,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317248.2,317248.2,18281,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453603527,57302.00
01/23/2016 21:45,2,0.000,ALERT,212.38,300.27,59.944,1453603503,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,319016.8,319016.8,18266,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603529,57303.00
01/23/2016 21:45,2,0.000,ALERT,212.38,299.97,59.965,1453603503,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,313103.9,313103.9,18342,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603531,57304.00
01/23/2016 21:45,2,0.000,ALERT,212.16,300.57,60.012,1453603503,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,588056.7,588056.7,7468,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603533,57305.00
01/23/2016 21:45,2,0.000,ALERT,212.61,300.57,60.023,1453603503,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,624656.0,624656.0,7471,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603535,57306.00
01/23/2016 21:45,2,0.000,ALERT,213.06,303.28,59.986,1453603503,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,305485.9,305485.9,13518,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603536,57307.00
01/23/2016 21:45,2,0.000,ALERT,212.16,300.87,60.012,1453603503,"274151322000095","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,618135.3,618135.3,7420,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603538,57308.00
01/23/2016 21:45,2,0.000,ALERT,212.83,302.37,59.996,1453603503,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,304698.6,304698.6,13661,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603540,57309.00
01/23/2016 21:45,2,0.000,ALERT,212.16,299.97,59.991,1453603503,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,317109.0,317109.0,18243,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603542,57310.00
01/23/2016 21:45,2,0.000,ALERT,212.83,302.68,60.002,1453603503,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,314850.0,314850.0,13626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603544,57311.00
01/23/2016 21:45,2,0.000,ALERT,213.51,302.68,59.970,1453603503,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,312768.3,312768.3,13478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603546,57312.00
01/23/2016 21:45,2,0.000,ALERT,212.83,300.57,59.991,1453603503,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,318991.2,318991.2,18225,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603548,57313.00
01/23/2016 21:45,2,0.000,ALERT,212.38,299.97,59.981,1453603503,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,316719.5,316719.5,18200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603549,57314.00
01/23/2016 21:45,2,0.000,ALERT,212.61,300.87,59.991,1453603503,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,320566.1,320566.1,18181,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603551,57315.00
01/23/2016 21:45,2,0.000,ALERT,212.38,299.97,59.981,1453603503,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,313502.8,313502.8,18270,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603553,57316.00
01/23/2016 21:45,2,0.000,ALERT,211.70,300.27,59.981,1453603503,"274151322000088","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,570954.8,570954.8,7329,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603555,57317.00
01/23/2016 21:45,2,0.000,ALERT,212.61,299.07,59.981,1453603503,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,478005.0,478005.0,7771,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603557,57318.00
01/23/2016 21:45,2,0.000,ALERT,211.93,300.27,59.975,1453603503,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,309913.0,309913.0,18268,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603558,57319.00
01/23/2016 21:45,2,0.000,ALERT,212.61,302.98,59.986,1453603503,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,315815.2,315815.2,13672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603560,57320.00
01/23/2016 21:45,2,0.000,ALERT,212.38,300.27,59.938,1453603503,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,316445.5,316445.5,18255,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453603562,57321.00
01/23/2016 21:45,2,0.000,ALERT,211.70,300.27,59.959,1453603503,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,583292.8,583292.8,7345,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603564,57322.00
01/23/2016 21:45,2,0.000,ALERT,213.06,302.07,59.917,1453603503,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,305039.2,305039.2,13654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603566,57323.00
01/23/2016 21:45,2,0.000,ALERT,212.38,300.57,59.975,1453603503,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,315068.3,315068.3,18226,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603567,57324.00
01/23/2016 21:45,2,0.000,ALERT,212.83,302.37,59.954,1453603503,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,319529.7,319529.7,13444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453603569,57325.00
01/23/2016 21:45,2,0.000,ALERT,213.29,301.77,59.986,1453603503,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313082.1,313082.1,13535,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453603571,57326.00
01/23/2016 21:45,2,0.000,ALERT,213.06,302.98,59.970,1453603503,"201051344000569","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,321032.9,321032.9,13378,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603573,57327.00
01/23/2016 21:45,2,0.000,ALERT,213.06,302.68,59.981,1453603503,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314988.6,314988.6,13550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453603575,57328.00
01/23/2016 21:45,2,0.000,ALERT,213.06,302.37,59.975,1453603503,"201051344001158","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,309941.1,309941.1,13682,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603576,57329.00
01/23/2016 21:45,2,0.000,ALERT,213.51,303.28,59.965,1453603503,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,314244.2,314244.2,13461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603578,57330.00
01/23/2016 21:45,2,0.000,ALERT,211.93,298.77,59.959,1453603503,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,558468.8,558468.8,7364,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453603580,57331.00
01/23/2016 22:00,2,0.000,ALERT,213.74,302.68,60.018,1453604404,"201051344000645","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,313909.0,313909.0,13499,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604406,57332.00
01/23/2016 22:00,2,0.000,ALERT,212.16,299.07,59.986,1453604404,"274151322000085","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,585986.2,585986.2,7364,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604408,57333.00
01/23/2016 22:00,2,0.000,ALERT,213.74,302.07,59.991,1453604404,"201051344000633","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,305778.1,305778.1,13688,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604409,57334.00
01/23/2016 22:00,2,0.000,ALERT,213.29,302.37,59.991,1453604404,"201051344000469","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,307266.5,307266.5,13640,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604411,57335.00
01/23/2016 22:00,2,0.000,ALERT,212.16,300.57,59.981,1453604404,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18271,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604413,57336.00
01/23/2016 22:00,2,0.000,ALERT,211.70,299.97,59.986,1453604404,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,593743.0,593743.0,7450,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604415,57337.00
01/23/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1453604404,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,316503.9,316503.9,18263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604417,57338.00
01/23/2016 22:00,2,0.000,ALERT,212.38,300.87,59.991,1453604404,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,315686.0,315686.0,18231,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604418,57339.00
01/23/2016 22:00,2,0.000,ALERT,212.83,301.17,59.986,1453604404,"201051344000582","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,309732.9,309732.9,18247,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604420,57340.00
01/23/2016 22:00,2,0.000,ALERT,211.93,300.57,59.996,1453604404,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,319060.9,319060.9,18239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604422,57341.00
01/23/2016 22:00,2,0.000,ALERT,211.93,298.77,59.981,1453604404,"274151322000094","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,477894.7,477894.7,7701,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604424,57342.00
01/23/2016 22:00,2,0.000,ALERT,213.29,303.28,59.959,1453604404,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,320417.8,320417.8,13658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604426,57343.00
01/23/2016 22:00,2,0.000,ALERT,212.16,300.57,59.975,1453604404,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,317248.2,317248.2,18283,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604428,57344.00
01/23/2016 22:00,2,0.000,ALERT,212.38,300.27,59.975,1453604404,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,319016.8,319016.8,18268,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604429,57345.00
01/23/2016 22:00,2,0.000,ALERT,212.38,299.67,59.965,1453604404,"201051344000417","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,313103.9,313103.9,18344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604431,57346.00
01/23/2016 22:00,2,0.000,ALERT,212.16,299.37,59.970,1453604404,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,588056.7,588056.7,7470,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604433,57347.00
01/23/2016 22:00,2,0.000,ALERT,212.61,298.77,59.965,1453604404,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,624656.0,624656.0,7473,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604435,57348.00
01/23/2016 22:00,2,0.000,ALERT,213.06,303.28,59.981,1453604404,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,305485.9,305485.9,13520,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604437,57349.00
01/23/2016 22:00,2,0.000,ALERT,212.16,300.27,59.959,1453604404,"274151322000095","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,618135.3,618135.3,7422,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604439,57350.00
01/23/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1453604404,"201051344000988","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,304698.6,304698.6,13663,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604441,57351.00
01/23/2016 22:00,2,0.000,ALERT,212.16,299.67,59.959,1453604404,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,317109.0,317109.0,18245,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604442,57352.00
01/23/2016 22:00,2,0.000,ALERT,213.29,302.98,59.959,1453604404,"201051344000458","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,314850.0,314850.0,13628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604444,57353.00
01/23/2016 22:00,2,0.000,ALERT,213.96,302.68,59.959,1453604404,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,312768.3,312768.3,13480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604446,57354.00
01/23/2016 22:00,2,0.000,ALERT,212.83,300.27,59.981,1453604404,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,318991.2,318991.2,18227,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604448,57355.00
01/23/2016 22:00,2,0.000,ALERT,212.61,299.97,59.965,1453604404,"201051344000917","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,316719.5,316719.5,18202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604449,57356.00
01/23/2016 22:00,2,0.000,ALERT,212.61,300.57,60.007,1453604404,"201051344001145","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,320566.1,320566.1,18183,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604451,57357.00
01/23/2016 22:00,2,0.000,ALERT,212.38,299.67,59.996,1453604404,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,313502.8,313502.8,18272,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604453,57358.00
01/23/2016 22:00,2,0.000,ALERT,211.48,298.47,59.954,1453604404,"274151322000088","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,570954.8,570954.8,7331,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604455,57359.00
01/23/2016 22:00,2,0.000,ALERT,212.83,298.17,59.959,1453604404,"274151322000068","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,478005.0,478005.0,7773,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604457,57360.00
01/23/2016 22:00,2,0.000,ALERT,212.16,300.27,59.965,1453604404,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,309913.0,309913.0,18270,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604459,57361.00
01/23/2016 22:00,2,0.000,ALERT,212.83,302.98,59.970,1453604404,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,315815.2,315815.2,13674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604460,57362.00
01/23/2016 22:00,2,0.000,ALERT,212.38,299.97,59.970,1453604404,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,316445.5,316445.5,18257,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604462,57363.00
01/23/2016 22:00,2,0.000,ALERT,211.93,299.37,59.996,1453604404,"274151322000054","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,583292.8,583292.8,7347,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604464,57364.00
01/23/2016 22:00,2,0.000,ALERT,213.29,302.07,59.959,1453604404,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,305039.2,305039.2,13656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604466,57365.00
01/23/2016 22:00,2,0.000,ALERT,212.16,300.27,59.970,1453604404,"201051344001093","219011344069620",0.00,0.50,0,298.77,301.77,0.0,0.0,0.000,315068.3,315068.3,18228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604468,57366.00
01/23/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1453604404,"201051344000900","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,319529.7,319529.7,13446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604470,57367.00
01/23/2016 22:00,2,0.000,ALERT,213.29,301.77,59.986,1453604404,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,313082.1,313082.1,13537,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604471,57368.00
01/23/2016 22:00,2,0.000,ALERT,213.29,303.28,59.975,1453604404,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,321032.9,321032.9,13380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604473,57369.00
01/23/2016 22:00,2,0.000,ALERT,213.06,302.68,59.965,1453604404,"201051344000983","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,314988.6,314988.6,13552,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604475,57370.00
01/23/2016 22:00,2,0.000,ALERT,213.29,302.68,59.933,1453604404,"201051344001158","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,309941.1,309941.1,13684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604477,57371.00
01/23/2016 22:00,2,0.000,ALERT,213.74,303.28,59.965,1453604404,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,314244.2,314244.2,13463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453604479,57372.00
01/23/2016 22:00,2,0.000,ALERT,211.93,298.17,59.959,1453604404,"274151322000087","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,558468.8,558468.8,7366,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453604480,57373.00
01/23/2016 22:15,2,0.000,ALERT,213.74,302.98,59.965,1453605303,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,313909.0,313909.0,13501,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605305,57374.00
01/23/2016 22:15,2,0.000,ALERT,212.38,299.97,59.917,1453605303,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,585986.2,585986.2,7366,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605307,57375.00
01/23/2016 22:15,2,0.000,ALERT,213.96,302.37,59.928,1453605303,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,305778.1,305778.1,13690,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605309,57376.00
01/23/2016 22:15,2,0.000,ALERT,213.51,302.98,59.949,1453605303,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,307266.5,307266.5,13642,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605311,57377.00
01/23/2016 22:15,2,0.000,ALERT,212.38,300.57,59.959,1453605303,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18273,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605313,57378.00
01/23/2016 22:15,2,0.000,ALERT,212.16,300.57,59.954,1453605303,"274151322000052","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,593743.0,593743.0,7452,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605314,57379.00
01/23/2016 22:15,2,0.000,ALERT,212.83,301.17,59.959,1453605303,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,316503.9,316503.9,18265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453605316,57380.00
01/23/2016 22:15,2,0.000,ALERT,212.61,300.87,59.975,1453605303,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,315686.0,315686.0,18233,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605318,57381.00
01/23/2016 22:15,2,0.000,ALERT,213.29,301.77,59.949,1453605303,"201051344000582","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,309732.9,309732.9,18249,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605320,57382.00
01/23/2016 22:15,2,0.000,ALERT,212.38,300.87,59.965,1453605303,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,319060.9,319060.9,18241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605322,57383.00
01/23/2016 22:15,2,0.000,ALERT,212.16,299.37,59.965,1453605303,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,477894.7,477894.7,7703,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605323,57384.00
01/23/2016 22:15,2,0.000,ALERT,213.51,303.58,59.949,1453605303,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,320417.8,320417.8,13660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605325,57385.00
01/23/2016 22:15,2,0.000,ALERT,212.61,301.47,59.991,1453605303,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,317248.2,317248.2,18285,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605327,57386.00
01/23/2016 22:15,2,0.000,ALERT,212.61,300.87,59.949,1453605303,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319016.8,319016.8,18270,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605329,57387.00
01/23/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1453605303,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,313103.9,313103.9,18346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605331,57388.00
01/23/2016 22:15,2,0.000,ALERT,212.38,300.57,59.922,1453605303,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,588056.7,588056.7,7472,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605333,57389.00
01/23/2016 22:15,2,0.000,ALERT,213.06,300.87,59.959,1453605303,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,624656.0,624656.0,7475,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605334,57390.00
01/23/2016 22:15,2,0.000,ALERT,213.51,303.58,59.928,1453605303,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,305485.9,305485.9,13522,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605336,57391.00
01/23/2016 22:15,2,0.000,ALERT,212.38,301.17,59.954,1453605303,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,618135.3,618135.3,7424,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453605338,57392.00
01/23/2016 22:15,2,0.000,ALERT,213.06,302.68,59.965,1453605303,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,304698.6,304698.6,13665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605340,57393.00
01/23/2016 22:15,2,0.000,ALERT,212.38,299.97,59.986,1453605303,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,317109.0,317109.0,18247,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605342,57394.00
01/23/2016 22:15,2,0.000,ALERT,213.29,302.98,59.959,1453605303,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,314850.0,314850.0,13630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453605343,57395.00
01/23/2016 22:15,2,0.000,ALERT,213.96,302.98,59.938,1453605303,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,312768.3,312768.3,13482,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605345,57396.00
01/23/2016 22:15,2,0.000,ALERT,213.06,300.87,59.959,1453605303,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,318991.2,318991.2,18229,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453605347,57397.00
01/23/2016 22:15,2,0.000,ALERT,212.83,300.27,59.954,1453605303,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,316719.5,316719.5,18204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453605349,57398.00
01/23/2016 22:15,2,0.000,ALERT,213.06,300.87,60.007,1453605303,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,320566.1,320566.1,18185,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605351,57399.00
01/23/2016 22:15,2,0.000,ALERT,212.83,300.27,59.965,1453605303,"201051344000651","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,313502.8,313502.8,18274,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453605352,57400.00
01/23/2016 22:15,2,0.000,ALERT,212.16,299.97,59.954,1453605303,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,570954.8,570954.8,7333,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605354,57401.00
01/23/2016 22:15,2,0.000,ALERT,213.29,299.67,59.959,1453605303,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,478005.0,478005.0,7775,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605356,57402.00
01/23/2016 22:15,2,0.000,ALERT,212.38,300.87,59.949,1453605303,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,309913.0,309913.0,18272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605358,57403.00
01/23/2016 22:15,2,0.000,ALERT,213.29,303.58,59.954,1453605303,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,315815.2,315815.2,13676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605360,57404.00
01/23/2016 22:15,2,0.000,ALERT,212.83,300.57,60.002,1453605303,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,316445.5,316445.5,18259,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605362,57405.00
01/23/2016 22:15,2,0.000,ALERT,212.38,300.27,59.928,1453605303,"274151322000054","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,583292.8,583292.8,7349,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605363,57406.00
01/23/2016 22:15,2,0.000,ALERT,213.74,302.68,59.959,1453605303,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,305039.2,305039.2,13658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605365,57407.00
01/23/2016 22:15,2,0.000,ALERT,212.61,300.87,60.002,1453605303,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,315068.3,315068.3,18230,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605367,57408.00
01/23/2016 22:15,2,0.000,ALERT,213.51,303.28,59.938,1453605303,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,319529.7,319529.7,13448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605369,57409.00
01/23/2016 22:15,2,0.000,ALERT,213.74,302.37,59.912,1453605303,"201051344000648","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,313082.1,313082.1,13539,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605371,57410.00
01/23/2016 22:15,2,0.000,ALERT,213.74,303.88,59.959,1453605303,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,321032.9,321032.9,13382,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453605372,57411.00
01/23/2016 22:15,2,0.000,ALERT,213.51,303.28,59.959,1453605303,"201051344000983","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,314988.6,314988.6,13554,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605374,57412.00
01/23/2016 22:15,2,0.000,ALERT,213.74,302.98,59.996,1453605303,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,309941.1,309941.1,13686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605376,57413.00
01/23/2016 22:15,2,0.000,ALERT,214.19,303.88,59.975,1453605303,"201051344000576","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,314244.2,314244.2,13465,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605378,57414.00
01/23/2016 22:15,2,0.000,ALERT,212.61,298.77,59.959,1453605303,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,558468.8,558468.8,7368,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453605379,57415.00
01/23/2016 22:30,2,0.000,ALERT,213.96,303.28,59.970,1453606203,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,313909.0,313909.0,13503,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606205,57416.00
