ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 22:30,2,0.000,ALERT,213.06,300.87,59.965,1453606203,"274151322000085","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,585986.2,585986.2,7368,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606207,57417.00
01/23/2016 22:30,2,0.000,ALERT,214.41,303.28,59.928,1453606203,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,305778.1,305778.1,13692,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606209,57418.00
01/23/2016 22:30,2,0.000,ALERT,213.74,303.28,59.981,1453606203,"201051344000469","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,307266.5,307266.5,13644,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606210,57419.00
01/23/2016 22:30,2,0.000,ALERT,213.29,302.07,59.975,1453606203,"201051344000646","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,311576.5,311576.5,18275,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606212,57420.00
01/23/2016 22:30,2,0.000,ALERT,212.61,300.87,59.981,1453606203,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,593743.0,593743.0,7454,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606214,57421.00
01/23/2016 22:30,2,0.000,ALERT,213.51,302.07,59.944,1453606203,"201051344000585","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,316503.9,316503.9,18267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606216,57422.00
01/23/2016 22:30,2,0.000,ALERT,213.06,302.07,59.970,1453606203,"201051344001230","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,315686.0,315686.0,18235,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606218,57423.00
01/23/2016 22:30,2,0.000,ALERT,213.96,302.98,59.991,1453606203,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,309732.9,309732.9,18251,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606219,57424.00
01/23/2016 22:30,2,0.000,ALERT,213.06,301.77,59.970,1453606203,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,319060.9,319060.9,18243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453606221,57425.00
01/23/2016 22:30,2,0.000,ALERT,212.83,300.57,60.023,1453606203,"274151322000094","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,477894.7,477894.7,7705,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606223,57426.00
01/23/2016 22:30,2,0.000,ALERT,213.74,303.88,59.981,1453606203,"201051344000579","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,320417.8,320417.8,13662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606225,57427.00
01/23/2016 22:30,2,0.000,ALERT,213.06,302.07,59.991,1453606203,"201051344000890","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,317248.2,317248.2,18287,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606227,57428.00
01/23/2016 22:30,2,0.000,ALERT,213.51,301.77,59.986,1453606203,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,319016.8,319016.8,18272,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606228,57429.00
01/23/2016 22:30,2,0.000,ALERT,213.51,301.17,59.986,1453606203,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,313103.9,313103.9,18348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453606230,57430.00
01/23/2016 22:30,2,0.000,ALERT,213.06,301.47,59.986,1453606203,"274151322000083","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,588056.7,588056.7,7474,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606232,57431.00
01/23/2016 22:30,2,0.000,ALERT,213.51,301.17,59.975,1453606203,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,624656.0,624656.0,7477,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606234,57432.00
01/23/2016 22:30,2,0.000,ALERT,213.51,303.58,59.986,1453606203,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,305485.9,305485.9,13524,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606236,57433.00
01/23/2016 22:30,2,0.000,ALERT,212.83,301.77,59.975,1453606203,"274151322000095","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,618135.3,618135.3,7426,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453606238,57434.00
01/23/2016 22:30,2,0.000,ALERT,213.51,303.28,59.986,1453606203,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,304698.6,304698.6,13667,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606240,57435.00
01/23/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1453606203,"201051344001025","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,317109.0,317109.0,18249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453606242,57436.00
01/23/2016 22:30,2,0.000,ALERT,213.51,303.58,59.981,1453606203,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606243,57437.00
01/23/2016 22:30,2,0.000,ALERT,214.19,303.28,59.981,1453606203,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,312768.3,312768.3,13484,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606245,57438.00
01/23/2016 22:30,2,0.000,ALERT,213.51,301.77,59.986,1453606203,"201051344000685","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,318991.2,318991.2,18231,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453606247,57439.00
01/23/2016 22:30,2,0.000,ALERT,213.74,301.47,59.975,1453606203,"201051344000917","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,316719.5,316719.5,18206,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606249,57440.00
01/23/2016 22:30,2,0.000,ALERT,213.51,302.07,59.986,1453606203,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,320566.1,320566.1,18187,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606251,57441.00
01/23/2016 22:30,2,0.000,ALERT,213.51,301.17,59.981,1453606203,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,313502.8,313502.8,18276,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606253,57442.00
01/23/2016 22:30,2,0.000,ALERT,212.38,301.17,59.970,1453606203,"274151322000088","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,570954.8,570954.8,7335,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606255,57443.00
01/23/2016 22:30,2,0.000,ALERT,213.51,300.87,59.975,1453606203,"274151322000068","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,478005.0,478005.0,7777,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606257,57444.00
01/23/2016 22:30,2,0.000,ALERT,213.06,301.77,59.981,1453606203,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,309913.0,309913.0,18274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606258,57445.00
01/23/2016 22:30,2,0.000,ALERT,213.29,303.88,59.975,1453606203,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,315815.2,315815.2,13678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606260,57446.00
01/23/2016 22:30,2,0.000,ALERT,213.51,301.77,59.981,1453606203,"201051344001203","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,316445.5,316445.5,18261,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606262,57447.00
01/23/2016 22:30,2,0.000,ALERT,212.61,301.47,59.970,1453606203,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,583292.8,583292.8,7351,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606264,57448.00
01/23/2016 22:30,2,0.000,ALERT,214.19,302.98,59.975,1453606203,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,305039.2,305039.2,13660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606266,57449.00
01/23/2016 22:30,2,0.000,ALERT,213.29,301.77,59.975,1453606203,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,315068.3,315068.3,18232,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606268,57450.00
01/23/2016 22:30,2,0.000,ALERT,213.51,303.58,59.986,1453606203,"201051344000900","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,319529.7,319529.7,13450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606269,57451.00
01/23/2016 22:30,2,0.000,ALERT,213.96,302.98,59.981,1453606203,"201051344000648","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,313082.1,313082.1,13541,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606271,57452.00
01/23/2016 22:30,2,0.000,ALERT,213.96,304.18,59.986,1453606203,"201051344000569","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,321032.9,321032.9,13384,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606273,57453.00
01/23/2016 22:30,2,0.000,ALERT,213.74,303.88,59.959,1453606203,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314988.6,314988.6,13556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606275,57454.00
01/23/2016 22:30,2,0.000,ALERT,213.96,303.58,59.981,1453606203,"201051344001158","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,309941.1,309941.1,13688,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606277,57455.00
01/23/2016 22:30,2,0.000,ALERT,214.41,304.18,59.981,1453606203,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,314244.2,314244.2,13467,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606278,57456.00
01/23/2016 22:30,2,0.000,ALERT,212.38,299.37,59.970,1453606203,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,558468.8,558468.8,7370,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453606280,57457.00
01/23/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1453607103,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,313909.0,313909.0,13505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607105,57458.00
01/23/2016 22:45,2,0.000,ALERT,212.38,300.27,59.986,1453607103,"274151322000085","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,585986.2,585986.2,7370,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607107,57459.00
01/23/2016 22:45,2,0.000,ALERT,213.74,302.37,59.991,1453607103,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,305778.1,305778.1,13694,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607109,57460.00
01/23/2016 22:45,2,0.000,ALERT,213.29,302.68,59.986,1453607103,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,307266.5,307266.5,13646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607111,57461.00
01/23/2016 22:45,2,0.000,ALERT,212.61,301.47,60.034,1453607103,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,311576.5,311576.5,18277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607113,57462.00
01/23/2016 22:45,2,0.000,ALERT,211.93,299.67,59.986,1453607103,"274151322000052","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,593743.0,593743.0,7456,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607115,57463.00
01/23/2016 22:45,2,0.000,ALERT,213.06,301.47,60.002,1453607103,"201051344000585","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,316503.9,316503.9,18269,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607117,57464.00
01/23/2016 22:45,2,0.000,ALERT,212.83,301.77,59.996,1453607103,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315686.0,315686.0,18237,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607118,57465.00
01/23/2016 22:45,2,0.000,ALERT,213.29,302.07,60.007,1453607103,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,309732.9,309732.9,18253,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607120,57466.00
01/23/2016 22:45,2,0.000,ALERT,212.61,301.17,60.007,1453607103,"201051344000955","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,319060.9,319060.9,18245,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607122,57467.00
01/23/2016 22:45,2,0.000,ALERT,212.38,299.37,59.991,1453607103,"274151322000094","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,477894.7,477894.7,7707,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607124,57468.00
01/23/2016 22:45,2,0.000,ALERT,213.29,303.58,59.959,1453607103,"201051344000579","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,320417.8,320417.8,13664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607126,57469.00
01/23/2016 22:45,2,0.000,ALERT,212.61,301.77,59.991,1453607103,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,317248.2,317248.2,18289,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607127,57470.00
01/23/2016 22:45,2,0.000,ALERT,213.06,301.17,60.007,1453607103,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,319016.8,319016.8,18274,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607129,57471.00
01/23/2016 22:45,2,0.000,ALERT,213.06,301.17,60.007,1453607103,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,313103.9,313103.9,18350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607131,57472.00
01/23/2016 22:45,2,0.000,ALERT,212.38,300.87,60.007,1453607103,"274151322000083","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,588056.7,588056.7,7476,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607133,57473.00
01/23/2016 22:45,2,0.000,ALERT,213.06,299.67,59.959,1453607103,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,624656.0,624656.0,7479,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607135,57474.00
01/23/2016 22:45,2,0.000,ALERT,213.29,303.58,60.023,1453607103,"201051344000868","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,305485.9,305485.9,13526,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607137,57475.00
01/23/2016 22:45,2,0.000,ALERT,212.38,301.17,60.034,1453607103,"274151322000095","219011344069620",0.00,-1.00,0,300.27,303.28,0.0,0.0,0.000,618135.3,618135.3,7428,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607138,57476.00
01/23/2016 22:45,2,0.000,ALERT,212.83,302.68,60.007,1453607103,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,304698.6,304698.6,13669,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607140,57477.00
01/23/2016 22:45,2,0.000,ALERT,212.61,300.57,59.981,1453607103,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,317109.0,317109.0,18251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607142,57478.00
01/23/2016 22:45,2,0.000,ALERT,213.06,302.68,60.012,1453607103,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,314850.0,314850.0,13634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607144,57479.00
01/23/2016 22:45,2,0.000,ALERT,213.74,302.68,60.012,1453607103,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,312768.3,312768.3,13486,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607146,57480.00
01/23/2016 22:45,2,0.000,ALERT,213.29,301.47,60.018,1453607103,"201051344000685","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,318991.2,318991.2,18233,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607148,57481.00
01/23/2016 22:45,2,0.000,ALERT,213.06,300.87,60.044,1453607103,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,316719.5,316719.5,18208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607150,57482.00
01/23/2016 22:45,2,0.000,ALERT,213.06,301.47,60.023,1453607103,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,320566.1,320566.1,18189,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607151,57483.00
01/23/2016 22:45,2,0.000,ALERT,212.83,300.57,60.023,1453607103,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,313502.8,313502.8,18278,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607153,57484.00
01/23/2016 22:45,2,0.000,ALERT,212.16,299.97,59.996,1453607103,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,570954.8,570954.8,7337,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607155,57485.00
01/23/2016 22:45,2,0.000,ALERT,213.06,299.67,60.012,1453607103,"274151322000068","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,478005.0,478005.0,7779,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607157,57486.00
01/23/2016 22:45,2,0.000,ALERT,212.38,301.17,60.028,1453607103,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,309913.0,309913.0,18276,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607159,57487.00
01/23/2016 22:45,2,0.000,ALERT,213.06,303.88,60.012,1453607103,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,315815.2,315815.2,13680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607161,57488.00
01/23/2016 22:45,2,0.000,ALERT,212.83,300.87,60.023,1453607103,"201051344001203","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,316445.5,316445.5,18263,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607162,57489.00
01/23/2016 22:45,2,0.000,ALERT,212.16,300.27,60.012,1453607103,"274151322000054","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,583292.8,583292.8,7353,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607164,57490.00
01/23/2016 22:45,2,0.000,ALERT,213.51,302.68,60.018,1453607103,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,305039.2,305039.2,13662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607166,57491.00
01/23/2016 22:45,2,0.000,ALERT,212.83,301.47,59.986,1453607103,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,315068.3,315068.3,18234,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607168,57492.00
01/23/2016 22:45,2,0.000,ALERT,213.06,302.98,60.007,1453607103,"201051344000900","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,319529.7,319529.7,13452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607170,57493.00
01/23/2016 22:45,2,0.000,ALERT,213.51,302.37,60.012,1453607103,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,313082.1,313082.1,13543,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607171,57494.00
01/23/2016 22:45,2,0.000,ALERT,213.29,303.58,60.023,1453607103,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,321032.9,321032.9,13386,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607173,57495.00
01/23/2016 22:45,2,0.000,ALERT,213.06,302.98,60.012,1453607103,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,314988.6,314988.6,13558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607175,57496.00
01/23/2016 22:45,2,0.000,ALERT,213.29,302.98,60.034,1453607103,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,309941.1,309941.1,13690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453607177,57497.00
01/23/2016 22:45,2,0.000,ALERT,213.96,303.58,60.012,1453607103,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,314244.2,314244.2,13469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607179,57498.00
01/23/2016 22:45,2,0.000,ALERT,212.38,299.97,60.012,1453607103,"274151322000087","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,558468.8,558468.8,7372,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453607181,57499.00
01/23/2016 23:00,2,0.000,ALERT,213.29,302.68,59.991,1453608003,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,313909.0,313909.0,13507,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608005,57500.00
01/23/2016 23:00,2,0.000,ALERT,211.70,299.07,59.991,1453608003,"274151322000085","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,585986.2,585986.2,7372,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608007,57501.00
01/23/2016 23:00,2,0.000,ALERT,213.51,302.37,59.986,1453608003,"201051344000633","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,305778.1,305778.1,13696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608009,57502.00
01/23/2016 23:00,2,0.000,ALERT,212.83,302.37,59.959,1453608003,"201051344000469","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,307266.5,307266.5,13648,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608011,57503.00
01/23/2016 23:00,2,0.000,ALERT,212.16,300.87,60.002,1453608003,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,311576.5,311576.5,18279,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608013,57504.00
01/23/2016 23:00,2,0.000,ALERT,211.48,300.27,59.991,1453608003,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,593743.0,593743.0,7458,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608015,57505.00
01/23/2016 23:00,2,0.000,ALERT,212.61,301.17,59.996,1453608003,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,316503.9,316503.9,18271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608016,57506.00
01/23/2016 23:00,2,0.000,ALERT,212.38,301.17,59.996,1453608003,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,315686.0,315686.0,18239,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608018,57507.00
01/23/2016 23:00,2,0.000,ALERT,213.06,301.77,59.996,1453608003,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,309732.9,309732.9,18255,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608020,57508.00
01/23/2016 23:00,2,0.000,ALERT,211.93,300.57,59.996,1453608003,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,319060.9,319060.9,18247,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608022,57509.00
01/23/2016 23:00,2,0.000,ALERT,211.70,298.47,60.044,1453608003,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,477894.7,477894.7,7709,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608024,57510.00
01/23/2016 23:00,2,0.000,ALERT,212.83,303.28,59.981,1453608003,"201051344000579","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,320417.8,320417.8,13666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608025,57511.00
01/23/2016 23:00,2,0.000,ALERT,212.16,301.17,59.970,1453608003,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,317248.2,317248.2,18291,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608027,57512.00
01/23/2016 23:00,2,0.000,ALERT,212.61,300.87,59.996,1453608003,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,319016.8,319016.8,18276,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608029,57513.00
01/23/2016 23:00,2,0.000,ALERT,212.61,300.57,60.002,1453608003,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,313103.9,313103.9,18352,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608031,57514.00
01/23/2016 23:00,2,0.000,ALERT,211.93,299.97,60.023,1453608003,"274151322000083","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,588056.7,588056.7,7478,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608033,57515.00
01/23/2016 23:00,2,0.000,ALERT,212.16,299.67,59.996,1453608003,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,624656.0,624656.0,7481,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608035,57516.00
01/23/2016 23:00,2,0.000,ALERT,212.83,303.28,59.996,1453608003,"201051344000868","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,305485.9,305485.9,13528,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608037,57517.00
01/23/2016 23:00,2,0.000,ALERT,211.70,300.87,59.996,1453608003,"274151322000095","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,618135.3,618135.3,7430,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608038,57518.00
01/23/2016 23:00,2,0.000,ALERT,212.61,302.68,59.991,1453608003,"201051344000988","219011344069620",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,304698.6,304698.6,13671,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608040,57519.00
01/23/2016 23:00,2,0.000,ALERT,212.16,299.97,59.954,1453608003,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,317109.0,317109.0,18253,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608042,57520.00
01/23/2016 23:00,2,0.000,ALERT,212.83,302.98,59.996,1453608003,"201051344000458","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,314850.0,314850.0,13636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608044,57521.00
01/23/2016 23:00,2,0.000,ALERT,213.51,302.68,59.996,1453608003,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,312768.3,312768.3,13488,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608046,57522.00
01/23/2016 23:00,2,0.000,ALERT,212.83,300.87,59.991,1453608003,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,318991.2,318991.2,18235,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608047,57523.00
01/23/2016 23:00,2,0.000,ALERT,212.61,300.57,59.991,1453608003,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,316719.5,316719.5,18210,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608049,57524.00
01/23/2016 23:00,2,0.000,ALERT,212.83,301.17,60.007,1453608003,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,320566.1,320566.1,18191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608051,57525.00
01/23/2016 23:00,2,0.000,ALERT,212.61,300.27,60.007,1453608003,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,313502.8,313502.8,18280,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608053,57526.00
01/23/2016 23:00,2,0.000,ALERT,211.48,299.67,59.986,1453608003,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,570954.8,570954.8,7339,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608054,57527.00
01/23/2016 23:00,2,0.000,ALERT,212.38,298.77,59.981,1453608003,"274151322000068","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,478005.0,478005.0,7781,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608056,57528.00
01/23/2016 23:00,2,0.000,ALERT,212.16,301.17,60.023,1453608003,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,309913.0,309913.0,18278,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608058,57529.00
01/23/2016 23:00,2,0.000,ALERT,212.83,303.28,60.012,1453608003,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,315815.2,315815.2,13682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608060,57530.00
01/23/2016 23:00,2,0.000,ALERT,212.61,300.57,59.981,1453608003,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,316445.5,316445.5,18265,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608062,57531.00
01/23/2016 23:00,2,0.000,ALERT,211.70,299.97,59.996,1453608003,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,583292.8,583292.8,7355,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608063,57532.00
01/23/2016 23:00,2,0.000,ALERT,213.51,302.68,60.034,1453608003,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,305039.2,305039.2,13664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608065,57533.00
01/23/2016 23:00,2,0.000,ALERT,212.38,300.87,60.007,1453608003,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,315068.3,315068.3,18236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608067,57534.00
01/23/2016 23:00,2,0.000,ALERT,213.06,302.98,59.996,1453608003,"201051344000900","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,319529.7,319529.7,13454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608069,57535.00
01/23/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1453608003,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,313082.1,313082.1,13545,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608071,57536.00
01/23/2016 23:00,2,0.000,ALERT,213.29,303.58,60.007,1453608003,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,321032.9,321032.9,13388,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608073,57537.00
01/23/2016 23:00,2,0.000,ALERT,213.06,303.28,60.007,1453608003,"201051344000983","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,314988.6,314988.6,13560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608074,57538.00
01/23/2016 23:00,2,0.000,ALERT,213.29,302.98,60.007,1453608003,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,309941.1,309941.1,13692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608076,57539.00
01/23/2016 23:00,2,0.000,ALERT,213.74,303.58,60.002,1453608003,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,314244.2,314244.2,13471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608078,57540.00
01/23/2016 23:00,2,0.000,ALERT,211.93,299.07,59.975,1453608003,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,558468.8,558468.8,7374,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608080,57541.00
01/23/2016 23:15,2,0.000,ALERT,213.29,302.37,59.959,1453608903,"201051344000645","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,313909.0,313909.0,13509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608905,57542.00
01/23/2016 23:15,2,0.000,ALERT,212.16,299.97,59.959,1453608903,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,585986.2,585986.2,7374,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608907,57543.00
01/23/2016 23:15,2,0.000,ALERT,213.51,302.68,59.922,1453608903,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,305778.1,305778.1,13698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608909,57544.00
01/23/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1453608903,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,307266.5,307266.5,13650,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608910,57545.00
01/23/2016 23:15,2,0.000,ALERT,212.16,300.87,59.965,1453608903,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,311576.5,311576.5,18281,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608912,57546.00
01/23/2016 23:15,2,0.000,ALERT,211.70,300.57,59.965,1453608903,"274151322000052","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,593743.0,593743.0,7460,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608914,57547.00
01/23/2016 23:15,2,0.000,ALERT,212.38,300.87,59.970,1453608903,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,316503.9,316503.9,18273,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608916,57548.00
01/23/2016 23:15,2,0.000,ALERT,212.38,300.87,59.970,1453608903,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,315686.0,315686.0,18241,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608918,57549.00
01/23/2016 23:15,2,0.000,ALERT,212.83,301.77,59.954,1453608903,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,309732.9,309732.9,18257,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608919,57550.00
01/23/2016 23:15,2,0.000,ALERT,212.16,301.17,59.917,1453608903,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,319060.9,319060.9,18249,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608921,57551.00
01/23/2016 23:15,2,0.000,ALERT,211.93,299.37,59.949,1453608903,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,477894.7,477894.7,7711,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608923,57552.00
01/23/2016 23:15,2,0.000,ALERT,213.06,303.58,59.991,1453608903,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,320417.8,320417.8,13668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608925,57553.00
01/23/2016 23:15,2,0.000,ALERT,212.38,301.17,59.965,1453608903,"201051344000890","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,317248.2,317248.2,18293,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608927,57554.00
01/23/2016 23:15,2,0.000,ALERT,212.61,300.87,59.970,1453608903,"201051344000438","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,319016.8,319016.8,18278,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608929,57555.00
01/23/2016 23:15,2,0.000,ALERT,212.61,300.57,59.970,1453608903,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,313103.9,313103.9,18354,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608931,57556.00
01/23/2016 23:15,2,0.000,ALERT,212.16,300.87,59.959,1453608903,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,588056.7,588056.7,7480,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608932,57557.00
01/23/2016 23:15,2,0.000,ALERT,212.38,299.97,59.981,1453608903,"274151322000076","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,624656.0,624656.0,7483,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608934,57558.00
01/23/2016 23:15,2,0.000,ALERT,213.06,303.58,59.975,1453608903,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,305485.9,305485.9,13530,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608936,57559.00
01/23/2016 23:15,2,0.000,ALERT,212.16,301.17,59.954,1453608903,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,618135.3,618135.3,7432,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608938,57560.00
01/23/2016 23:15,2,0.000,ALERT,212.83,302.68,59.975,1453608903,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,304698.6,304698.6,13673,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608940,57561.00
01/23/2016 23:15,2,0.000,ALERT,212.16,299.97,59.970,1453608903,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,317109.0,317109.0,18255,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608942,57562.00
