ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/23/2016 23:15,2,0.000,ALERT,212.61,302.98,59.965,1453608903,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,314850.0,314850.0,13638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608943,57563.00
01/23/2016 23:15,2,0.000,ALERT,213.51,302.68,59.965,1453608903,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,312768.3,312768.3,13490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608945,57564.00
01/23/2016 23:15,2,0.000,ALERT,212.83,300.87,59.970,1453608903,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,318991.2,318991.2,18237,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608947,57565.00
01/23/2016 23:15,2,0.000,ALERT,212.61,300.57,59.938,1453608903,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,316719.5,316719.5,18212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608949,57566.00
01/23/2016 23:15,2,0.000,ALERT,212.61,300.87,59.970,1453608903,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,320566.1,320566.1,18193,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608951,57567.00
01/23/2016 23:15,2,0.000,ALERT,212.61,300.27,59.965,1453608903,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,313502.8,313502.8,18282,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608952,57568.00
01/23/2016 23:15,2,0.000,ALERT,211.70,300.57,59.970,1453608903,"274151322000088","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,570954.8,570954.8,7341,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608954,57569.00
01/23/2016 23:15,2,0.000,ALERT,212.83,299.67,59.959,1453608903,"274151322000068","219011344069620",0.00,0.50,0,297.87,300.57,0.0,0.0,0.000,478005.0,478005.0,7783,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608957,57570.00
01/23/2016 23:15,2,0.000,ALERT,212.16,300.87,60.007,1453608903,"201051344001135","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,309913.0,309913.0,18280,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608959,57571.00
01/23/2016 23:15,2,0.000,ALERT,212.61,303.58,59.970,1453608903,"201051344000594","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,315815.2,315815.2,13684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608960,57572.00
01/23/2016 23:15,2,0.000,ALERT,212.38,300.57,59.970,1453608903,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,316445.5,316445.5,18267,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608962,57573.00
01/23/2016 23:15,2,0.000,ALERT,211.70,300.57,59.970,1453608903,"274151322000054","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,583292.8,583292.8,7357,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608964,57574.00
01/23/2016 23:15,2,0.000,ALERT,213.29,302.37,59.975,1453608903,"201051344000867","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,305039.2,305039.2,13666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608966,57575.00
01/23/2016 23:15,2,0.000,ALERT,212.38,300.87,59.975,1453608903,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,315068.3,315068.3,18238,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608967,57576.00
01/23/2016 23:15,2,0.000,ALERT,212.83,302.98,59.981,1453608903,"201051344000900","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,319529.7,319529.7,13456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608969,57577.00
01/23/2016 23:15,2,0.000,ALERT,213.06,302.07,59.933,1453608903,"201051344000648","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,313082.1,313082.1,13547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608971,57578.00
01/23/2016 23:15,2,0.000,ALERT,213.06,303.58,59.981,1453608903,"201051344000569","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,321032.9,321032.9,13390,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608973,57579.00
01/23/2016 23:15,2,0.000,ALERT,213.06,303.28,59.986,1453608903,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,314988.6,314988.6,13562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608975,57580.00
01/23/2016 23:15,2,0.000,ALERT,213.06,302.98,59.970,1453608903,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,309941.1,309941.1,13694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453608977,57581.00
01/23/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1453608903,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,314244.2,314244.2,13473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608978,57582.00
01/23/2016 23:15,2,0.000,ALERT,211.93,299.37,59.965,1453608903,"274151322000087","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,558468.8,558468.8,7376,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453608980,57583.00
01/23/2016 23:30,2,0.000,ALERT,213.74,303.28,60.018,1453609803,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,313909.0,313909.0,13511,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609805,57584.00
01/23/2016 23:30,2,0.000,ALERT,212.38,300.87,60.034,1453609803,"274151322000085","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,585986.2,585986.2,7376,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609807,57585.00
01/23/2016 23:30,2,0.000,ALERT,213.96,302.98,60.039,1453609803,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,305778.1,305778.1,13700,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609809,57586.00
01/23/2016 23:30,2,0.000,ALERT,213.29,303.58,59.959,1453609803,"201051344000469","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,307266.5,307266.5,13652,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609811,57587.00
01/23/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1453609803,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,311576.5,311576.5,18283,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609812,57588.00
01/23/2016 23:30,2,0.000,ALERT,211.93,301.17,59.986,1453609803,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,593743.0,593743.0,7462,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609814,57589.00
01/23/2016 23:30,2,0.000,ALERT,212.83,302.07,59.944,1453609803,"201051344000585","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,316503.9,316503.9,18275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609816,57590.00
01/23/2016 23:30,2,0.000,ALERT,212.61,302.07,59.986,1453609803,"201051344001230","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,315686.0,315686.0,18243,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609818,57591.00
01/23/2016 23:30,2,0.000,ALERT,213.06,302.68,59.981,1453609803,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,309732.9,309732.9,18259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609820,57592.00
01/23/2016 23:30,2,0.000,ALERT,212.38,301.77,59.986,1453609803,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,319060.9,319060.9,18251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609822,57593.00
01/23/2016 23:30,2,0.000,ALERT,212.16,300.27,59.981,1453609803,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,477894.7,477894.7,7713,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609823,57594.00
01/23/2016 23:30,2,0.000,ALERT,213.06,304.18,59.996,1453609803,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,320417.8,320417.8,13670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609825,57595.00
01/23/2016 23:30,2,0.000,ALERT,212.61,302.07,59.975,1453609803,"201051344000890","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,317248.2,317248.2,18295,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609827,57596.00
01/23/2016 23:30,2,0.000,ALERT,212.83,302.07,59.975,1453609803,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,319016.8,319016.8,18280,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609829,57597.00
01/23/2016 23:30,2,0.000,ALERT,213.06,301.47,59.981,1453609803,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,313103.9,313103.9,18356,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609831,57598.00
01/23/2016 23:30,2,0.000,ALERT,212.38,301.17,59.981,1453609803,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,588056.7,588056.7,7482,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609833,57599.00
01/23/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1453609803,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,624656.0,624656.0,7485,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609835,57600.00
01/23/2016 23:30,2,0.000,ALERT,213.29,304.48,59.975,1453609803,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,305485.9,305485.9,13532,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609837,57601.00
01/23/2016 23:30,2,0.000,ALERT,211.93,301.47,59.975,1453609803,"274151322000095","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,618135.3,618135.3,7434,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609838,57602.00
01/23/2016 23:30,2,0.000,ALERT,213.06,303.58,59.959,1453609803,"201051344000988","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,304698.6,304698.6,13675,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609840,57603.00
01/23/2016 23:30,2,0.000,ALERT,212.61,300.87,59.986,1453609803,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,317109.0,317109.0,18257,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609842,57604.00
01/23/2016 23:30,2,0.000,ALERT,213.06,303.58,59.975,1453609803,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,314850.0,314850.0,13640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609844,57605.00
01/23/2016 23:30,2,0.000,ALERT,213.74,303.58,59.996,1453609803,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,312768.3,312768.3,13492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609846,57606.00
01/23/2016 23:30,2,0.000,ALERT,213.06,301.47,59.981,1453609803,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,318991.2,318991.2,18239,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609847,57607.00
01/23/2016 23:30,2,0.000,ALERT,212.83,300.87,59.981,1453609803,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,316719.5,316719.5,18214,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609849,57608.00
01/23/2016 23:30,2,0.000,ALERT,213.06,301.77,59.933,1453609803,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,320566.1,320566.1,18195,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609851,57609.00
01/23/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1453609803,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,313502.8,313502.8,18284,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609853,57610.00
01/23/2016 23:30,2,0.000,ALERT,211.70,300.87,59.965,1453609803,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,570954.8,570954.8,7343,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609855,57611.00
01/23/2016 23:30,2,0.000,ALERT,212.83,299.97,59.922,1453609803,"274151322000068","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,478005.0,478005.0,7785,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609856,57612.00
01/23/2016 23:30,2,0.000,ALERT,212.38,301.47,59.996,1453609803,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,309913.0,309913.0,18282,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609858,57613.00
01/23/2016 23:30,2,0.000,ALERT,212.83,303.88,59.959,1453609803,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,315815.2,315815.2,13686,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609860,57614.00
01/23/2016 23:30,2,0.000,ALERT,212.61,300.87,59.970,1453609803,"201051344001203","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,316445.5,316445.5,18269,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609862,57615.00
01/23/2016 23:30,2,0.000,ALERT,211.93,300.57,59.965,1453609803,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,583292.8,583292.8,7359,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609864,57616.00
01/23/2016 23:30,2,0.000,ALERT,213.29,302.68,59.965,1453609803,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,305039.2,305039.2,13668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609866,57617.00
01/23/2016 23:30,2,0.000,ALERT,212.38,301.17,59.991,1453609803,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,315068.3,315068.3,18240,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609868,57618.00
01/23/2016 23:30,2,0.000,ALERT,212.83,302.98,59.965,1453609803,"201051344000900","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,319529.7,319529.7,13458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609869,57619.00
01/23/2016 23:30,2,0.000,ALERT,213.29,302.98,59.965,1453609803,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,313082.1,313082.1,13549,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609871,57620.00
01/23/2016 23:30,2,0.000,ALERT,213.29,303.88,59.965,1453609803,"201051344000569","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,321032.9,321032.9,13392,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609873,57621.00
01/23/2016 23:30,2,0.000,ALERT,213.06,303.28,59.965,1453609803,"201051344000983","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,314988.6,314988.6,13564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609875,57622.00
01/23/2016 23:30,2,0.000,ALERT,213.29,303.58,59.970,1453609803,"201051344001158","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,309941.1,309941.1,13696,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609877,57623.00
01/23/2016 23:30,2,0.000,ALERT,213.74,304.18,59.965,1453609803,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,314244.2,314244.2,13475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453609878,57624.00
01/23/2016 23:30,2,0.000,ALERT,211.93,299.67,59.954,1453609803,"274151322000087","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,558468.8,558468.8,7378,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453609880,57625.00
01/23/2016 23:45,2,0.000,ALERT,212.38,300.57,59.975,1453610704,"274151322000085","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,585986.2,585986.2,7378,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610707,57626.00
01/23/2016 23:45,2,0.000,ALERT,213.96,303.28,59.965,1453610704,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,305778.1,305778.1,13702,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610709,57627.00
01/23/2016 23:45,2,0.000,ALERT,213.29,303.28,59.986,1453610704,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,307266.5,307266.5,13654,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610711,57628.00
01/23/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1453610704,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,311576.5,311576.5,18285,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610713,57629.00
01/23/2016 23:45,2,0.000,ALERT,212.16,301.77,59.981,1453610704,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7464,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610714,57630.00
01/23/2016 23:45,2,0.000,ALERT,212.83,301.47,59.965,1453610704,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,316503.9,316503.9,18277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610716,57631.00
01/23/2016 23:45,2,0.000,ALERT,212.61,301.77,59.965,1453610704,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315686.0,315686.0,18245,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610718,57632.00
01/23/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1453610704,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,309732.9,309732.9,18261,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610720,57633.00
01/23/2016 23:45,2,0.000,ALERT,212.38,301.47,59.986,1453610704,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,319060.9,319060.9,18253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610722,57634.00
01/23/2016 23:45,2,0.000,ALERT,212.38,300.57,59.986,1453610704,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,477894.7,477894.7,7715,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610723,57635.00
01/23/2016 23:45,2,0.000,ALERT,213.29,304.48,59.986,1453610704,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,320417.8,320417.8,13672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610725,57636.00
01/23/2016 23:45,2,0.000,ALERT,212.61,301.77,59.986,1453610704,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,317248.2,317248.2,18297,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610727,57637.00
01/23/2016 23:45,2,0.000,ALERT,213.06,301.77,59.991,1453610704,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,319016.8,319016.8,18282,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610729,57638.00
01/23/2016 23:45,2,0.000,ALERT,213.06,300.87,59.975,1453610704,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313103.9,313103.9,18358,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610731,57639.00
01/23/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1453610704,"274151322000083","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,588056.7,588056.7,7484,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610733,57640.00
01/23/2016 23:45,2,0.000,ALERT,213.06,301.47,59.970,1453610704,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,624656.0,624656.0,7487,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610734,57641.00
01/23/2016 23:45,2,0.000,ALERT,213.29,304.18,59.991,1453610704,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,305485.9,305485.9,13534,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610736,57642.00
01/23/2016 23:45,2,0.000,ALERT,212.38,302.07,59.981,1453610704,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,618135.3,618135.3,7436,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610738,57643.00
01/23/2016 23:45,2,0.000,ALERT,213.06,303.28,59.981,1453610704,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,304698.6,304698.6,13677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610740,57644.00
01/23/2016 23:45,2,0.000,ALERT,212.61,300.57,59.986,1453610704,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,317109.0,317109.0,18259,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610742,57645.00
01/23/2016 23:45,2,0.000,ALERT,213.29,303.58,59.954,1453610704,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,314850.0,314850.0,13642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610744,57646.00
01/23/2016 23:45,2,0.000,ALERT,213.96,303.58,59.986,1453610704,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,312768.3,312768.3,13494,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610746,57647.00
01/23/2016 23:45,2,0.000,ALERT,213.29,301.47,59.986,1453610704,"201051344000685","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,318991.2,318991.2,18241,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610748,57648.00
01/23/2016 23:45,2,0.000,ALERT,213.06,300.87,59.970,1453610704,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,316719.5,316719.5,18216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610749,57649.00
01/23/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1453610704,"201051344001145","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,320566.1,320566.1,18197,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610751,57650.00
01/23/2016 23:45,2,0.000,ALERT,212.83,300.87,59.975,1453610704,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,313502.8,313502.8,18286,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610753,57651.00
01/23/2016 23:45,2,0.000,ALERT,212.16,300.87,59.933,1453610704,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,570954.8,570954.8,7345,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610755,57652.00
01/23/2016 23:45,2,0.000,ALERT,213.06,300.27,59.965,1453610704,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,478005.0,478005.0,7787,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610757,57653.00
01/23/2016 23:45,2,0.000,ALERT,212.38,301.47,59.970,1453610704,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309913.0,309913.0,18284,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610759,57654.00
01/23/2016 23:45,2,0.000,ALERT,213.06,304.48,59.928,1453610704,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,315815.2,315815.2,13688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610760,57655.00
01/23/2016 23:45,2,0.000,ALERT,212.83,301.17,59.975,1453610704,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,316445.5,316445.5,18271,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610762,57656.00
01/23/2016 23:45,2,0.000,ALERT,212.38,301.17,59.965,1453610704,"274151322000054","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,583292.8,583292.8,7361,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610764,57657.00
01/23/2016 23:45,2,0.000,ALERT,213.51,302.98,59.975,1453610704,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,305039.2,305039.2,13670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610766,57658.00
01/23/2016 23:45,2,0.000,ALERT,212.83,301.47,60.023,1453610704,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,315068.3,315068.3,18242,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610767,57659.00
01/23/2016 23:45,2,0.000,ALERT,213.29,303.58,59.970,1453610704,"201051344000900","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,319529.7,319529.7,13460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610769,57660.00
01/23/2016 23:45,2,0.000,ALERT,213.51,302.98,59.975,1453610704,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,313082.1,313082.1,13551,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610771,57661.00
01/23/2016 23:45,2,0.000,ALERT,213.51,304.48,59.981,1453610704,"201051344000569","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,321032.9,321032.9,13394,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610773,57662.00
01/23/2016 23:45,2,0.000,ALERT,213.29,303.88,59.944,1453610704,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,314988.6,314988.6,13566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610775,57663.00
01/23/2016 23:45,2,0.000,ALERT,213.29,303.28,59.986,1453610704,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,309941.1,309941.1,13698,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610776,57664.00
01/23/2016 23:45,2,0.000,ALERT,213.96,304.18,59.975,1453610704,"201051344000576","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,314244.2,314244.2,13477,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453610778,57665.00
01/23/2016 23:45,2,0.000,ALERT,212.38,299.67,59.970,1453610704,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,558468.8,558468.8,7380,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610780,57666.00
01/23/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1453610704,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,313909.0,313909.0,13513,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453610782,57667.00
